Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.86,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,15.44,6.93
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,28.49,19.99
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,41.34,32.27
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,55.18,43.03
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,69.18,55.52
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,82.4,67.17
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,95.67,78.71
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,125.75,104.04
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,157.05,130.2
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,201.82,166.14
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,258.23,212.46
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,280.81,231.96
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,302.99,250.92
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,285.06,236.59
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,262.8,218.12
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,273.81,226.91
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,284.81,235.58
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,326.1,270.1
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,371.08,307.4
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,311.24,257.76
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,250.55,206.88
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,262.08,216.87
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,273.79,226.86
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,213.9,176.95
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,157.34,129.27
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,101.89,82.42
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,47.35,35.61
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,82.75,66.37
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,119.61,98.21
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,108.85,89.12
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,98.08,80.02
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,85.74,69.47
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,73.38,58.78
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,60.45,47.55
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,47.46,36.08
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,35.25,25.08
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,23.16,14.1
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,13.5,4.15
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.97,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.85,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,6.74,0.43
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,9.64,3.22
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,13.5,6.31
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,17.36,9.78
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,20.74,12.8
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,24.12,15.78
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,83.84,67.76
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,141.19,116.18
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,170.74,140.05
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,199.73,163.51
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,188.82,154.56
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,176.99,144.81
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,161.95,132.23
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,146.31,119.11
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,145.11,117.84
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,143.87,116.51
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,131.03,105.8
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,118.07,95.01
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,101.64,81.11
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,85.15,67.14
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,152.61,123.84
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,221.25,180.03
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,213.5,173.22
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,205.66,166.78
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,184.91,149.91
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,164.1,132.95
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,173.73,141.35
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,183.39,149.59
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,167.83,137.08
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,152.33,124.61
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,134.26,109.65
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,116.34,94.63
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,96.13,77.62
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,76.08,60.4
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,57.28,43.92
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,38.11,26.81
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,21.95,10.67
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.88,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,14.25,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,23.0,12.89
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,30.04,21.24
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,36.73,27.84
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,64.47,47.09
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,98.73,77.08
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,121.94,95.66
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,146.14,115.57
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,176.2,139.39
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,209.43,166.04
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,221.71,177.76
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,232.08,187.23
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,220.2,177.88
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,206.21,166.41
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,254.31,204.94
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,307.01,246.7
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,347.14,278.38
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,389.9,312.03
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,498.46,400.2
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,614.99,492.84
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,630.58,504.12
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,643.2,513.59
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,649.72,519.29
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,653.08,522.53
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,651.62,522.32
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,647.01,519.66
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,635.87,511.74
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,624.07,503.12
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,604.52,488.52
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,582.33,471.62
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,552.96,448.81
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,521.7,424.01
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,484.32,393.19
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,445.84,360.69
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,396.33,320.3
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,347.72,278.98
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,288.63,227.33
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,233.18,176.94
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,156.66,101.72
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,77.04,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,12.29,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,20.89,11.32
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,25.77,17.67
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,30.52,22.48
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,43.45,24.62
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,88.75,44.16
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,135.68,76.52
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,188.19,119.82
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,236.8,163.08
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,286.09,207.9
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,332.19,250.55
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,377.76,292.08
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,420.76,330.76
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,462.29,367.21
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,499.61,399.26
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,534.78,428.69
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,565.08,453.51
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,592.55,475.45
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,616.14,494.8
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,636.71,511.47
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,652.12,524.18
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,664.26,534.25
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,670.84,540.02
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,674.07,543.2
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,670.97,540.54
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,664.57,535.35
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,653.44,528.45
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,639.26,519.06
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,617.48,502.69
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,593.15,484.07
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,565.73,462.89
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,533.85,437.73
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,494.6,405.31
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,454.49,371.37
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,404.36,329.56
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,355.13,286.93
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,294.24,233.66
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,237.32,181.94
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,160.88,107.56
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,80.0,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,14.25,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,23.06,13.02
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,30.08,21.55
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,36.76,28.21
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,49.52,31.82
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,90.96,51.27
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,133.37,80.81
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,178.94,118.33
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,226.56,160.71
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,272.47,202.63
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,297.68,232.34
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,310.55,249.43
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,368.43,296.53
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,438.88,354.29
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,437.23,355.67
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,421.62,344.18
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,490.66,400.14
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,567.83,461.52
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,514.17,417.51
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,444.24,359.78
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,438.37,354.95
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,430.77,348.32
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,414.5,335.71
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,399.98,324.37
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,370.57,300.47
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,340.48,275.94
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,458.03,374.49
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,562.28,459.16
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,402.33,330.11
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,236.75,192.95
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,217.9,178.53
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,199.02,163.44
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,175.45,143.93
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,152.01,124.3
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,127.59,103.75
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,103.36,82.98
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,73.13,56.82
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,47.41,34.36
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,27.87,15.86
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,8.85,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,4.42,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,16.71,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,26.71,15.64
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,37.66,27.97
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,48.14,38.18
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,62.59,44.64
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,99.96,64.38
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,74.67,48.96
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,28.96,19.79
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,45.4,34.06
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,61.86,48.14
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,54.6,41.75
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,47.35,35.41
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,44.93,33.18
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,42.52,30.98
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,78.84,61.9
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,114.86,92.17
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,103.92,82.67
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,92.88,73.21
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,123.78,99.03
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,154.84,124.71
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,131.24,104.89
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,107.5,85.04
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,84.18,65.62
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,60.92,46.13
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,46.4,33.9
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,31.88,21.61
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,44.94,32.78
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,58.0,43.95
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,61.38,46.92
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,64.77,49.91
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,58.95,45.06
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,53.14,40.19
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,46.85,34.87
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,40.56,29.5
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,33.3,23.29
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,26.05,16.98
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,19.77,11.41
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,13.5,5.8
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,7.71,0.38
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.98,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,13.27,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,21.1,11.04
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,27.28,18.56
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,33.15,24.38
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,44.36,26.63
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,89.35,47.43
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,133.16,77.06
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,179.99,114.72
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,225.47,154.07
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,272.71,195.9
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,317.35,235.92
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,364.25,276.95
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,405.76,312.79
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,446.39,346.92
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,483.04,377.22
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,517.79,405.17
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,548.71,429.59
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,577.26,451.59
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,601.27,471.0
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,622.43,487.95
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,638.89,500.46
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,652.27,510.49
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,659.86,516.86
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,664.16,520.74
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,662.89,520.48
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,658.34,517.74
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,647.49,510.85
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,633.57,501.55
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,614.03,487.07
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,591.83,470.36
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,563.25,448.16
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,532.67,423.89
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,497.27,395.39
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,458.19,363.28
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,410.39,325.25
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,363.26,286.12
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,304.14,236.21
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,248.72,187.42
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,174.46,119.22
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,103.09,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,41.69,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,14.25,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,23.1,12.6
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,30.1,21.02
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,36.77,27.53
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,49.27,31.29
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,91.2,50.44
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,134.64,85.83
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,167.43,117.3
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,203.68,149.74
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,237.31,179.99
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,264.01,205.28
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,282.75,222.97
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,297.41,235.69
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,306.46,243.14
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,322.93,256.17
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,338.62,268.31
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,182.22,144.16
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,15.46,7.18
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,212.53,169.52
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,414.06,327.85
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,259.28,205.49
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,95.83,72.88
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,310.74,249.29
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,528.99,418.64
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,596.85,470.94
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,655.37,516.19
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,644.61,507.51
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,633.2,498.6
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,612.58,482.72
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,589.49,464.82
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,559.96,441.99
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,528.54,417.19
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,491.46,387.74
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,453.16,356.48
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,403.83,317.89
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,355.35,278.4
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,299.1,231.08
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,244.28,183.31
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,135.99,93.89
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,34.02,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,13.76,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,22.1,11.96
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,28.68,20.02
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,34.94,26.27
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,45.79,28.35
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,91.63,49.71
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,136.19,80.3
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,183.94,119.44
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,230.58,161.17
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,278.75,205.56
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,324.56,249.0
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,370.23,292.02
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,412.56,331.18
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,455.59,369.99
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,492.98,404.04
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,528.49,435.84
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,504.29,417.32
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,466.25,385.82
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,546.73,454.64
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,631.68,526.58
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,546.34,453.93
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,445.08,367.09
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,558.99,465.04
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,669.99,558.74
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,513.04,427.92
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,345.06,284.82
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,276.02,228.26
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,206.93,170.49
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,174.35,143.32
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,141.85,115.96
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,129.66,106.07
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,117.45,96.06
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,104.17,84.84
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,90.87,73.47
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,76.47,61.13
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,62.01,48.52
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,47.45,35.63
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,32.84,22.55
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,20.75,11.26
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,8.68,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.42,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,13.76,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,22.09,12.32
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,28.67,20.46
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,34.94,26.76
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,46.85,29.63
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,94.34,52.37
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,139.47,83.61
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,187.7,123.41
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,234.87,165.81
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,283.35,210.47
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,329.53,253.42
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,375.56,295.55
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,418.82,334.55
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,462.84,373.02
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,500.46,405.93
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,536.13,436.37
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,566.62,461.28
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,594.48,483.4
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,618.34,502.73
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,639.32,519.41
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,655.02,530.79
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,667.58,539.49
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,674.59,544.79
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,678.33,547.53
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,675.7,544.81
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,671.83,541.09
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,660.8,533.41
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,646.75,523.39
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,626.39,508.49
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,603.37,491.34
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,573.61,469.14
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,541.9,444.9
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,502.16,413.18
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,461.58,379.89
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,411.79,338.81
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,365.4,298.96
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,304.46,245.7
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,247.6,194.41
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,140.79,103.48
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.82,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,14.74,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,23.32,13.25
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,36.36,27.27
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,48.85,39.34
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,64.97,48.74
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,98.7,69.22
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,130.93,92.49
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,166.01,120.76
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,203.54,152.23
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,243.63,186.36
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,298.1,228.84
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,367.98,284.99
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,409.57,321.44
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,450.05,356.15
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,432.83,346.0
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,398.8,320.46
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,399.41,321.03
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,395.64,317.52
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,414.32,332.62
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,434.8,348.89
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,456.12,365.64
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,477.31,382.22
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,488.66,391.67
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,498.93,400.37
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,418.05,335.88
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,327.17,262.78
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,347.96,280.69
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,363.24,293.62
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,486.38,394.61
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,589.05,475.71
