Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,36.09,26.34
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,41.79,31.78
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,52.54,32.69
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,55.08,41.31
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,82.56,64.32
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,109.67,86.62
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,123.53,97.47
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,137.44,108.2
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,212.15,166.16
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,301.06,235.34
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,384.02,299.0
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,497.57,388.13
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,537.06,421.58
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,574.72,453.29
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,607.11,479.53
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,636.88,503.29
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,662.57,524.36
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,685.42,543.06
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,703.22,556.96
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,717.87,568.33
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,726.79,576.17
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,732.45,581.15
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,731.9,581.61
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,730.41,581.51
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,721.07,575.23
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,708.62,566.66
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,687.68,551.2
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,664.13,533.61
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,635.28,512.13
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,604.36,488.71
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,564.17,456.6
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,521.81,422.36
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,473.42,383.24
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,425.46,343.55
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,364.9,292.38
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,307.47,242.89
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,238.31,184.06
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,175.76,129.4
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,84.81,42.59
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,12.22,0.57
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,25.09,16.15
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,32.33,23.28
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,37.08,27.8
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,69.11,35.64
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,118.48,63.51
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,168.84,101.6
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,221.95,146.73
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,273.4,193.17
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,328.76,243.33
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,379.06,288.9
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,429.03,333.28
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,475.43,373.81
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,520.42,412.09
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,561.09,446.84
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,599.69,479.18
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,634.46,507.01
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,666.55,532.12
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,693.4,553.53
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,717.19,572.25
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,735.69,586.91
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,750.84,598.66
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,760.38,605.49
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,766.43,609.87
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,766.74,609.16
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,763.56,606.05
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,754.89,600.9
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,742.89,593.4
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,724.25,580.13
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,702.63,564.48
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,674.1,542.88
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,646.26,521.77
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,608.43,492.04
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,569.04,460.57
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,521.28,423.11
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,473.29,384.25
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,414.09,335.25
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,359.85,288.48
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,287.77,226.83
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,222.31,168.38
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,128.77,73.71
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,37.29,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,11.69,1.09
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,26.24,17.68
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,31.18,22.9
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,35.98,27.61
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,69.28,35.57
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,119.07,64.69
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,170.08,104.87
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,226.94,154.88
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,279.35,203.13
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,332.58,252.29
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,382.84,299.62
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,432.55,345.65
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,479.52,387.84
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,525.07,427.71
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,566.23,462.91
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,605.25,495.42
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,639.2,523.22
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,670.27,548.09
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,697.77,570.4
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,722.18,589.92
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,740.44,603.72
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,755.26,613.94
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,765.76,621.81
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,772.74,627.15
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,773.58,626.83
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,770.89,624.02
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,761.93,618.99
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,749.58,611.53
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,731.65,599.01
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,710.75,584.26
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,682.56,562.64
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,651.9,538.66
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,617.6,511.28
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,578.57,479.71
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,531.04,441.32
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,483.17,401.82
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,425.3,352.12
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,369.2,302.29
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,298.28,239.87
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,236.83,183.14
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,147.38,90.8
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,56.99,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,12.52,2.23
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,26.08,17.68
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,30.55,22.37
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,34.9,26.6
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,71.81,36.55
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,122.71,66.89
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,173.89,106.73
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,227.59,153.08
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,283.6,203.1
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,336.94,250.87
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,387.39,296.77
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,437.33,341.37
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,484.33,382.0
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,529.95,420.42
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,571.96,455.44
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,611.86,487.96
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,646.0,514.63
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,677.0,538.32
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,703.94,559.05
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,727.81,577.16
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,748.15,591.74
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,765.23,602.99
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,775.32,609.48
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,781.87,613.56
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,783.47,614.7
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,781.52,613.49
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,772.2,607.18
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,759.47,598.63
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,738.72,584.43
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,715.22,568.35
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,689.98,549.15
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,659.26,525.72
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,621.22,496.98
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,581.54,466.46
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,533.61,430.49
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,485.38,392.99
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,426.56,345.35
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,369.51,297.23
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,301.76,239.75
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,237.18,182.35
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,148.65,95.1
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,57.12,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,13.74,3.53
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,28.42,19.71
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,33.09,24.62
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,37.58,29.04
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,74.74,40.32
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,126.86,73.32
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,175.63,111.48
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,227.29,156.02
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,278.08,201.99
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,329.76,248.95
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,357.47,278.54
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,375.69,298.02
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,414.31,331.05
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,452.16,362.58
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,478.9,385.06
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,502.57,404.41
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,526.73,423.1
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,548.93,439.82
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,565.84,453.03
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,580.7,464.54
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,591.88,473.33
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,601.18,480.63
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,604.75,483.58
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,606.39,485.08
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,687.03,549.98
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,758.19,605.15
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,751.86,601.69
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,739.91,594.68
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,717.97,579.19
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,693.46,560.97
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,664.59,540.09
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,633.5,517.16
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,596.54,488.42
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,556.5,456.78
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,508.59,418.85
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,460.79,379.87
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,400.94,329.49
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,343.51,279.67
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,273.1,219.34
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,208.81,162.23
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,113.45,74.88
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,9.83,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,17.85,6.83
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,27.29,18.63
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,32.03,23.54
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,36.57,27.95
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,79.03,42.29
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,128.49,72.94
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,178.79,113.04
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,231.9,159.78
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,283.75,207.61
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,336.98,257.0
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,390.18,306.07
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,439.88,351.32
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,487.36,393.72
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,533.78,434.17
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,575.06,470.31
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,614.24,503.97
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,649.6,532.99
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,682.29,559.23
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,709.41,581.47
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,733.45,600.94
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,753.27,616.58
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,769.75,629.0
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,779.86,636.45
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,786.43,641.3
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,787.68,642.21
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,785.37,640.56
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,777.24,634.6
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,765.69,626.18
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,745.28,611.06
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,722.05,593.88
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,694.16,573.46
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,666.96,552.6
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,630.13,523.05
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,591.51,491.58
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,544.1,452.9
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,496.26,413.24
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,439.24,364.37
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,383.61,315.06
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,313.75,253.66
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,249.06,194.63
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,168.45,114.99
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,76.49,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.76,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,21.48,10.17
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,31.94,23.07
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,37.29,28.56
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,42.43,33.51
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,81.2,44.53
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,133.07,77.63
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,182.91,117.22
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,235.61,162.92
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,287.07,209.3
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,339.97,256.94
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,389.93,302.28
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,439.62,346.48
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,488.19,388.12
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,532.99,425.68
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,574.01,459.89
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,613.02,491.7
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,647.01,518.91
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,678.23,543.45
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,705.25,565.12
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,729.29,584.24
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,748.58,598.37
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,764.64,609.16
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,774.21,615.93
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,780.32,620.26
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,782.11,620.6
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,780.42,618.54
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,771.18,611.75
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,758.6,602.67
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,739.69,587.89
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,717.82,571.08
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,693.46,553.93
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,663.59,531.78
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,626.13,502.6
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,586.94,471.61
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,539.27,436.22
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,491.26,399.22
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,433.77,352.62
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,377.93,305.53
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,311.1,248.21
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,247.17,191.25
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,161.62,111.13
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,68.82,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.81,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,23.72,12.28
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,35.21,25.71
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,51.57,41.2
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,65.08,53.86
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,97.59,70.31
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,132.6,95.96
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,169.7,125.52
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,209.87,159.14
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,248.76,191.5
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,296.35,231.79
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,325.87,259.52
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,350.39,281.6
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,431.77,347.42
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,539.37,435.16
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,580.93,470.92
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,620.34,504.41
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,655.15,532.72
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,687.0,558.13
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,715.04,581.02
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,740.02,601.24
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,759.96,615.49
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,776.56,627.09
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,787.08,635.01
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,794.03,640.39
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,796.19,642.51
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,794.74,642.07
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,786.49,636.45
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,774.77,628.37
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,757.51,616.37
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,736.98,601.93
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,709.76,582.95
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,679.87,561.4
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,643.91,533.02
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,605.97,502.52
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,559.83,465.47
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,513.08,426.81
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,460.33,381.19
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,405.59,332.83
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,338.06,273.27
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,275.21,215.5
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,189.77,134.03
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,100.36,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,11.8,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,18.46,8.73
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,26.24,17.81
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,29.75,21.43
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,33.83,25.3
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,79.73,38.81
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,130.31,71.38
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,185.67,116.06
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,239.61,163.09
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,291.77,210.3
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,344.45,257.87
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,394.78,303.26
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,444.53,347.14
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,490.76,387.17
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,535.49,424.94
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,576.93,459.05
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,616.22,490.6
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,649.89,517.0
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,680.35,540.35
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,707.1,561.53
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,730.81,580.16
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,750.2,593.32
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,766.31,603.98
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,776.23,611.11
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,782.67,615.85
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,783.85,616.9
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,781.52,615.56
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,773.02,609.6
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,761.17,601.35
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,742.42,588.42
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,720.74,573.42
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,692.76,553.77
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,662.32,531.66
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,629.27,505.9
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,591.19,475.95
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,545.02,440.48
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,498.36,403.52
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,443.11,358.48
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,389.13,312.76
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,320.69,254.91
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,257.2,198.88
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,178.17,125.85
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,98.36,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,21.08,11.14
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,28.07,19.43
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,32.41,23.78
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,39.28,30.17
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,84.65,43.09
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,134.95,75.95
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,185.69,116.91
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,238.89,163.41
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,294.24,212.93
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,346.79,259.94
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,397.28,304.8
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,447.39,348.17
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,493.22,386.4
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,537.62,422.22
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,579.07,455.33
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,618.48,485.93
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,652.8,511.94
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,684.44,535.31
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,711.81,555.26
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,736.14,572.49
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,754.92,584.61
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,770.35,594.4
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,780.64,601.54
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,787.45,606.35
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,788.76,606.54
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,786.58,604.46
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,777.93,599.13
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,765.93,591.59
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,747.33,579.46
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,725.77,565.28
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,698.43,546.82
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,668.58,525.91
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,633.37,499.24
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,593.41,468.72
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,547.42,435.17
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,500.94,400.02
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,441.54,353.59
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,386.61,308.71
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,318.77,252.07
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,256.16,197.4
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,172.63,122.51
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,92.3,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,35.6,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,22.37,12.18
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,28.9,19.73
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,33.2,23.95
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,42.26,32.19
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,88.5,44.1
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,139.61,77.42
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,191.48,118.75
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,245.73,165.22
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,302.19,214.79
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,355.78,261.81
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,406.64,306.48
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,457.0,349.74
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,503.9,388.55
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,549.37,425.08
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,590.59,457.58
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,629.64,487.48
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,663.76,512.78
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,694.81,535.13
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,721.7,555.13
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,745.49,572.5
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,763.83,584.05
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,778.77,593.24
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,788.4,599.75
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,794.52,603.95
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,794.04,603.85
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,790.07,601.49
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,781.29,596.66
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,769.2,589.62
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,750.18,576.82
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,728.22,562.03
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,703.3,545.6
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,672.75,524.28
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,633.94,495.24
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,593.65,464.67
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,546.5,431.28
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,498.97,396.28
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,442.99,352.63
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,386.83,307.12
2016,2,11,17,15,570.5,51.0,2.1,18.0,171.0,318.34,250.41
2016,2,11,17,30,492.0,43.0,2.2,17.0,118.0,255.1,195.76
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,172.21,122.62
