Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,17.59,2.45
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,34.89,23.86
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,41.16,30.17
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,47.15,35.69
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,70.08,41.23
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,116.31,66.02
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,162.39,97.83
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,219.2,143.08
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,273.09,190.11
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,328.99,239.29
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,386.76,289.63
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,442.11,337.33
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,494.28,382.11
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,545.76,425.35
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,593.63,464.04
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,640.14,500.73
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,682.11,533.87
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,721.86,564.71
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,758.08,590.39
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,791.68,613.22
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,819.78,632.84
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,844.69,650.15
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,864.58,664.07
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,881.06,675.64
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,891.11,682.53
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,897.5,686.96
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,899.46,688.62
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,897.71,687.83
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,888.86,681.93
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,876.44,673.66
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,856.77,660.36
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,834.0,644.96
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,805.8,626.74
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,774.85,606.48
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,737.38,580.13
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,697.83,552.11
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,651.23,519.46
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,607.41,486.62
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,550.92,442.5
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,495.06,397.84
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,427.6,343.73
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,363.4,289.82
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,282.84,220.52
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,214.72,158.33
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,98.89,24.47
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,12.55,1.63
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,25.61,16.75
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,30.25,21.47
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,38.02,28.65
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,67.08,35.34
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,118.6,63.73
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,172.1,103.8
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,228.97,151.35
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,284.29,200.15
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,344.89,253.23
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,400.32,301.14
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,455.72,347.63
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,507.63,390.9
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,558.68,432.15
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,605.71,468.22
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,650.82,501.6
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,692.72,531.85
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,732.32,559.59
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,766.18,582.04
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,796.98,601.45
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,823.46,618.98
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,846.77,634.39
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,864.96,645.16
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,879.71,653.7
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,889.15,660.08
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,895.03,664.27
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,851.39,635.88
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,804.06,604.39
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,839.59,630.93
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,868.0,651.26
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,848.21,637.82
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,825.36,622.77
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,795.86,605.2
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,767.84,588.55
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,613.52,477.07
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,459.12,359.35
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,536.98,423.81
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,590.4,466.77
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,532.61,422.06
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,478.5,379.55
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,409.75,326.11
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,344.86,273.13
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,265.02,206.18
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,194.05,143.59
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,91.17,29.42
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,18.14,6.13
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,35.19,24.99
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,51.9,40.46
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,67.91,54.94
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,93.86,67.55
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,129.23,91.05
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,163.7,113.36
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,213.99,150.77
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,266.1,190.38
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,336.6,246.18
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,389.49,291.11
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,442.94,335.3
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,493.44,376.32
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,543.46,415.77
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,592.37,453.23
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,637.4,486.95
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,677.99,516.99
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,716.51,544.95
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,749.99,568.54
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,780.8,589.0
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,807.11,607.18
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,830.42,623.4
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,847.59,634.59
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,861.45,643.62
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,870.06,649.88
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,875.27,654.01
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,873.34,653.75
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,868.06,651.37
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,861.82,647.94
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,848.81,640.0
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,822.33,623.11
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,793.49,604.62
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,762.88,585.5
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,732.8,566.62
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,692.45,539.01
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,650.87,509.34
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,601.28,473.97
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,551.53,437.59
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,491.71,391.79
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,433.64,346.13
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,364.85,291.61
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,299.27,237.72
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,221.54,172.65
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,153.12,113.54
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,73.52,27.66
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,21.4,9.29
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,41.01,29.84
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,59.9,47.26
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,78.19,63.8
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,98.59,72.11
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,131.58,94.33
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,171.96,120.88
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,231.49,165.57
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,263.58,199.04
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,279.16,216.79
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,188.99,147.41
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,84.19,63.54
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,90.02,68.17
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,95.78,72.68
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,87.14,65.39
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,78.42,58.11
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,81.34,60.26
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,84.26,62.4
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,90.08,66.86
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,95.89,71.3
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,96.39,71.65
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,96.89,72.03
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,60.04,42.54
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,23.23,13.01
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,23.23,13.02
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,23.22,13.03
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,157.03,119.6
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,293.46,225.32
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,191.85,146.59
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,91.03,67.16
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,340.39,268.01
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,578.16,450.87
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,544.53,426.06
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,510.21,401.35
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,579.57,459.22
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,632.08,502.94
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,507.05,405.81
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,389.32,312.55
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,343.29,276.22
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,298.75,240.18
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,248.86,199.53
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,200.96,159.47
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,146.2,113.05
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,95.52,69.5
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,42.39,15.92
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.44,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.93,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.89,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,60.4,44.82
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,114.77,89.32
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,159.34,124.78
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,201.46,158.08
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,203.49,159.29
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,199.7,155.75
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,189.76,147.5
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,179.09,138.71
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,169.7,130.73
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,160.03,122.59
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,200.09,154.06
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,240.64,185.6
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,275.88,212.8
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,311.65,240.24
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,324.03,249.63
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,338.16,260.4
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,383.81,295.7
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,430.48,331.5
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,307.92,237.69
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,181.19,138.66
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,183.36,140.6
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,185.54,142.45
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,125.93,95.48
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,66.79,48.3
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,50.79,35.44
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,34.81,22.55
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,86.14,64.15
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,138.93,106.88
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,72.54,53.58
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,9.17,1.93
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,10.61,3.17
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,8.68,1.6
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,6.75,0.01
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,5.3,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.85,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.41,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.96,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,6.26,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,11.57,4.25
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,18.81,10.75
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,26.05,17.21
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,34.27,23.09
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,42.49,29.92
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,119.31,86.21
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,219.53,161.66
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,244.13,185.25
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,263.21,202.97
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,320.8,246.7
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,394.15,303.39
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,414.3,319.28
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,427.82,329.03
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,475.75,365.13
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,527.17,403.29
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,551.19,420.42
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,573.5,435.99
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,579.11,438.92
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,581.94,439.7
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,549.71,414.47
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,514.24,386.76
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,679.32,515.36
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,846.99,636.22
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,855.79,640.14
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,861.35,643.04
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,860.34,641.85
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,856.08,638.62
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,845.82,631.8
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,832.47,623.05
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,806.62,605.03
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,781.47,587.68
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,751.11,569.01
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,718.7,548.78
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,679.0,521.74
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,638.08,493.22
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,589.42,458.5
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,540.7,423.01
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,482.97,379.3
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,426.73,335.68
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,357.45,282.03
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,295.15,231.85
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,221.47,171.21
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,156.09,115.75
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,77.08,39.13
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.6,3.49
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,16.88,9.14
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,23.15,14.76
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,29.92,19.55
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,36.69,25.19
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,34.76,23.45
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,32.83,21.7
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,36.71,24.82
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,40.58,27.92
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,36.24,24.19
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,31.9,20.5
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,44.97,31.09
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,58.05,41.6
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,48.37,33.61
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,38.7,25.68
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,62.93,45.2
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,87.18,64.65
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,102.15,76.49
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,117.14,88.31
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,195.86,150.33
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,275.27,211.71
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,296.41,227.85
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,317.8,244.34
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,227.1,174.52
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,135.94,103.1
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,148.54,113.07
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,161.22,122.96
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,128.07,96.93
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,94.95,70.75
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,82.77,61.18
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,70.64,51.58
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,85.66,63.93
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,100.9,76.52
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,57.53,41.54
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,14.48,6.32
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,11.1,3.57
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.72,0.79
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,6.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.91,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,16.88,8.07
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,28.96,19.81
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,44.78,34.27
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,60.02,48.05
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,75.86,58.99
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,91.81,72.19
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,72.52,55.67
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,51.21,37.54
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,36.23,24.85
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,21.25,12.2
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,68.19,51.14
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,114.63,88.94
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,227.61,179.96
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,344.94,272.48
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,214.89,169.41
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,75.52,56.32
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,48.39,34.14
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.87
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,201.57,158.14
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,382.54,299.43
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,226.81,177.27
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,66.84,48.77
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,74.6,55.11
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,82.36,61.39
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,128.7,98.84
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,175.38,136.25
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,305.34,240.07
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,435.59,341.58
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,284.46,223.71
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,131.31,101.17
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,241.5,190.64
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,351.62,278.19
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,210.63,166.85
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,71.59,53.65
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,96.0,74.0
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,121.34,95.08
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,82.73,63.48
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,45.4,32.56
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,39.11,27.39
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,32.82,22.16
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,26.54,16.91
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,20.26,11.56
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,14.46,6.53
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,8.67,1.48
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,4.33,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.82,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,8.67,1.98
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,13.01,5.97
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,17.36,9.92
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,22.67,13.77
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,27.99,18.27
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,18.34,9.96
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,8.68,1.71
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,8.69,1.67
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,8.69,1.63
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,90.55,69.29
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,170.06,133.0
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,174.22,135.87
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,178.36,138.9
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,194.17,150.94
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,210.19,163.06
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,132.54,101.47
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,53.25,37.7
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,39.69,26.65
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,26.13,15.59
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,29.53,18.34
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,32.92,21.08
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,259.92,201.84
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,491.03,374.51
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,591.28,450.15
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,694.02,526.17
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,493.23,377.87
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,284.24,217.49
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,532.67,413.83
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,767.17,586.84
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,601.5,462.55
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,441.68,340.14
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,417.49,324.16
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,392.75,306.92
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,421.19,331.65
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,452.24,357.63
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,423.91,337.16
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,393.64,315.07
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,348.3,279.53
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,303.84,244.08
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,256.42,205.99
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,210.4,167.92
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,156.81,122.78
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,107.05,80.12
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,53.85,30.72
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,6.88,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,27.65,17.48
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,45.79,34.59
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,66.49,53.38
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,83.98,65.38
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,106.79,83.46
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,130.88,102.44
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,145.44,114.38
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,162.59,128.28
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,233.11,174.62
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,361.23,270.82
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,386.48,296.34
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,392.91,303.88
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,416.82,322.07
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,436.67,336.21
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,439.19,336.8
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,434.09,331.33
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,574.18,441.4
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,740.78,565.55
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,696.24,526.6
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,634.12,475.35
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,741.29,558.3
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,852.86,636.42
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,869.4,646.83
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,882.58,656.04
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,891.12,661.85
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,896.25,665.55
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,895.33,665.88
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,890.98,664.11
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,881.06,657.84
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,867.86,649.56
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,848.9,637.97
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,826.96,624.46
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,802.76,609.43
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,771.84,589.72
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,735.27,565.94
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,696.69,540.51
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,649.37,508.39
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,601.31,473.73
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,546.66,433.49
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,494.82,393.94
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,428.62,342.43
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,365.83,291.4
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,290.59,228.03
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,222.73,168.64
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,131.46,82.66
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,37.58,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,8.36,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,13.23,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,24.58,15.09
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,35.2,25.34
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,38.34,28.46
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,53.53,31.58
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,100.8,53.29
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,157.26,92.78
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,210.72,135.73
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,268.66,184.93
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,324.93,234.6
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,386.3,287.76
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,441.7,334.79
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,497.24,380.55
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,549.15,422.94
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,600.01,463.35
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,646.94,499.8
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,691.97,533.96
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,733.42,565.73
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,772.46,593.93
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,806.23,616.81
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,837.06,637.55
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,863.16,655.77
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,885.99,671.77
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,903.0,683.79
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,916.48,693.49
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,924.54,699.03
