Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,928.98,702.21
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,926.64,699.69
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,920.75,694.89
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,910.05,687.52
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,895.92,677.92
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,875.41,664.0
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,851.9,648.1
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,822.2,628.14
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,789.94,606.33
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,754.71,581.61
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,713.48,552.88
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,665.29,520.25
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,616.3,485.03
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,558.27,441.2
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,503.7,398.7
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,436.16,346.32
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,372.13,294.52
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,293.08,229.01
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,222.06,167.87
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,130.02,83.28
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,34.16,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,8.85,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,13.93,0.0
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,22.91,13.7
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,31.23,21.71
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,34.67,25.0
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,57.4,32.21
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,105.55,55.1
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,159.17,92.59
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,214.19,137.32
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,272.13,186.56
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,328.23,235.43
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,389.43,287.54
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,444.96,333.6
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,500.42,378.05
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,552.66,419.03
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,604.0,458.02
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,651.53,493.22
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,697.3,526.24
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,739.13,556.93
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,778.65,584.04
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,813.47,606.15
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,845.44,626.14
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,872.34,643.97
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,896.01,659.62
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,913.79,671.63
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,928.05,681.53
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,936.55,687.36
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,941.41,690.93
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,940.57,690.87
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,936.11,688.59
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,925.25,681.34
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,910.92,672.08
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,887.88,657.3
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,861.92,640.67
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,832.17,622.07
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,804.17,604.62
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,763.15,578.22
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,720.4,550.36
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,672.21,519.04
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,623.22,485.16
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,564.45,442.0
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,509.11,400.05
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,441.73,348.51
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,377.76,297.35
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,298.45,232.09
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,227.02,170.99
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,136.65,88.86
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,40.56,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,10.32,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,16.39,0.8
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,27.87,17.93
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,38.31,27.81
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,41.68,31.05
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,62.91,35.96
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,117.3,72.12
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,158.94,107.67
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,204.02,136.9
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,273.04,188.46
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,327.84,235.38
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,384.18,282.7
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,438.82,327.51
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,497.04,373.41
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,547.95,413.38
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,598.01,451.54
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,644.74,486.36
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,689.88,519.15
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,730.87,549.18
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,769.59,575.89
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,801.95,596.67
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,831.16,615.22
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,856.66,632.29
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,879.06,647.32
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,895.97,658.95
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,909.53,668.49
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,917.64,673.86
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,922.26,677.06
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,921.36,676.95
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,916.95,674.67
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,906.77,669.57
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,893.27,662.36
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,813.27,608.42
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,725.22,545.55
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,695.91,526.82
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,664.54,506.09
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,595.2,455.1
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,520.92,400.17
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,580.83,449.84
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,610.12,475.61
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,549.01,429.53
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,493.1,386.65
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,426.19,335.87
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,362.75,285.49
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,285.03,221.84
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,215.07,162.35
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,115.74,76.29
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,14.74,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,10.32,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,16.29,2.89
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,30.61,20.6
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,44.19,33.29
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,56.63,44.65
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,82.73,56.55
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,119.7,78.15
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,161.89,108.96
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,209.65,143.18
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,276.88,195.93
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,330.7,243.14
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,386.18,291.19
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,439.09,335.87
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,492.63,379.81
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,543.36,420.39
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,595.76,460.82
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,641.45,495.13
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,685.61,527.29
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,725.68,556.59
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,763.55,582.59
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,795.46,602.31
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,824.52,619.77
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,849.59,635.46
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,871.62,648.94
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,887.4,658.44
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,899.82,665.72
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,907.24,669.7
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,911.26,671.5
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,908.23,667.84
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,901.86,662.17
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,890.54,654.69
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,880.4,648.16
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,851.71,629.83
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,820.84,610.19
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,792.71,591.97
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,759.68,570.37
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,715.34,541.25
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,670.34,510.36
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,620.06,475.58
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,569.7,439.98
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,503.82,391.8
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,439.4,343.51
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,372.41,292.71
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,309.76,243.34
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,230.43,178.99
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,154.43,116.22
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,88.02,58.13
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,16.32,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,11.8,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,20.13,6.53
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,32.94,22.33
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,46.46,34.75
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,28.98,19.82
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,20.26,11.38
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,57.98,42.78
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,94.16,72.22
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,114.63,88.32
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,135.21,104.23
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,129.2,99.04
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,122.73,93.58
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,141.4,107.85
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,160.19,121.96
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,259.28,197.96
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,364.36,275.91
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,381.56,287.21
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,398.35,298.57
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,386.77,289.51
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,373.37,279.23
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,454.75,338.68
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,540.37,399.12
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,477.15,353.02
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,410.71,304.62
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,487.23,361.36
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,569.18,419.98
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,731.7,541.5
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,887.71,649.19
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,884.38,645.83
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,877.88,642.26
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,625.23,467.46
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,355.92,265.94
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,563.44,426.38
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,757.78,565.76
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,693.52,520.38
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,633.41,479.36
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,611.13,465.96
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,585.58,449.63
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,490.88,380.02
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,395.66,308.61
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,351.78,276.17
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,308.67,243.2
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,326.2,258.11
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,325.94,257.06
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,251.51,195.75
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,184.95,139.69
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,97.14,65.17
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,12.78,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,21.73,8.86
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,36.09,25.06
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,51.13,38.84
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,59.39,46.36
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,88.99,57.04
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,78.71,50.45
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,51.2,36.91
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,54.11,39.11
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,57.03,41.25
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,91.26,68.82
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,124.62,95.21
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,101.86,76.59
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,78.39,57.58
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,128.67,97.28
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,178.68,135.93
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,250.11,190.01
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,320.24,241.6
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,412.63,309.74
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,509.19,378.73
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,513.76,379.54
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,517.1,380.08
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,410.84,303.61
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,298.94,221.66
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,516.31,382.18
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,737.26,530.43
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,655.71,472.34
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,569.4,412.56
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,733.76,535.18
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,884.23,637.91
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,768.65,560.29
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,648.71,475.54
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,537.43,398.85
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,427.73,319.93
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,532.93,401.43
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,621.83,468.03
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,381.76,292.8
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,141.58,106.5
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,113.44,85.44
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,85.34,63.54
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,73.49,54.37
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,61.86,45.2
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,50.72,36.34
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,39.59,27.26
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,28.95,18.33
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,18.33,9.32
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,10.12,2.07
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.97,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,8.36,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,16.41,6.56
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,35.62,26.02
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,54.13,43.51
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,74.4,62.3
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,95.81,77.47
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,115.03,80.33
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,185.24,125.86
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,235.14,168.96
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,289.35,217.38
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,342.38,265.56
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,397.35,314.77
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,450.24,361.44
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,506.92,410.02
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,556.98,452.13
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,606.61,492.77
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,653.19,530.11
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,698.91,565.89
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,738.7,597.38
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,776.48,626.1
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,811.02,650.15
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,843.2,672.24
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,868.85,690.46
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,891.52,706.48
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,909.79,718.17
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,924.89,727.58
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,933.12,733.24
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,937.91,736.56
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,937.54,736.83
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,933.67,734.76
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,922.74,727.45
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,908.5,717.9
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,889.27,704.84
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,866.9,689.57
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,841.57,673.24
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,809.19,651.62
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,770.37,624.02
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,729.59,594.75
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,680.62,559.56
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,630.92,522.25
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,575.7,478.02
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,518.95,431.57
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,451.26,375.87
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,386.88,321.01
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,307.9,251.95
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,236.48,187.73
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,147.6,106.92
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,61.72,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,12.78,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,20.22,10.25
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,28.75,20.13
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,36.69,27.8
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,41.47,32.31
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,81.4,45.57
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,130.29,76.47
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,184.31,119.24
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,241.72,169.37
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,298.43,220.3
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,354.35,270.64
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,411.73,321.24
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,466.57,368.66
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,521.63,414.83
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,576.23,459.29
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,626.93,499.55
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,674.07,536.07
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,719.64,570.48
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,761.0,601.74
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,800.11,629.59
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,834.5,653.02
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,866.21,674.53
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,892.4,693.05
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,915.43,709.41
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,933.21,722.56
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,947.58,733.49
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,955.99,739.59
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,960.82,743.35
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,960.96,743.99
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,957.49,742.29
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,946.59,735.51
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,932.23,726.46
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,912.92,714.01
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,890.36,699.33
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,860.88,679.01
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,828.74,656.81
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,790.63,630.49
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,754.65,605.62
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,706.03,571.29
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,656.45,535.85
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,600.15,492.82
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,544.04,448.62
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,476.65,393.9
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,414.83,341.56
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,337.57,274.77
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,267.15,211.54
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,174.07,127.26
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,86.4,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,12.78,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,19.97,10.66
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,27.13,18.84
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,33.8,25.32
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,40.3,31.4
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,85.04,45.45
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,136.67,78.75
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,192.98,123.84
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,249.33,173.29
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,308.28,226.04
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,369.55,280.8
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,427.77,331.98
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,483.59,379.9
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,539.21,426.06
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,591.76,468.51
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,643.2,508.76
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,691.11,545.18
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,737.13,579.19
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,778.73,607.63
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,817.87,633.22
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,852.47,655.59
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,884.12,675.74
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,910.08,693.17
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,932.71,708.37
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,950.22,718.78
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,964.16,726.86
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,972.67,733.14
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,977.48,737.12
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,976.4,737.27
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,971.64,735.13
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,960.89,729.07
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,946.6,720.73
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,922.68,705.85
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,895.96,689.08
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,865.53,669.39
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,832.48,647.79
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,797.29,624.77
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,755.61,596.78
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,706.32,563.11
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,656.12,527.79
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,598.49,484.73
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,541.33,440.65
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,476.01,388.71
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,411.16,335.18
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,332.14,268.24
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,260.23,204.92
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,168.45,123.0
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,82.21,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,15.24,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,23.99,14.03
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,34.79,25.27
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,44.3,34.32
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,46.9,36.8
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,91.28,51.53
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,139.99,83.61
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,193.68,126.5
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,251.09,176.26
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,307.87,226.63
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,363.17,276.36
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,419.79,326.33
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,473.64,372.34
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,527.66,417.06
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,581.27,460.86
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,630.97,500.55
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,677.01,536.49
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,721.43,570.33
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,761.56,600.66
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,799.4,627.85
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,831.91,649.89
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,861.52,669.71
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,886.15,687.0
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,907.66,702.09
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,924.69,712.62
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,938.38,720.83
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,945.05,725.57
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,948.24,728.0
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,946.54,725.67
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,941.37,721.07
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,929.7,713.22
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,914.73,703.19
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,895.55,690.51
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,873.18,675.65
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,842.11,655.65
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,813.16,637.15
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,772.58,608.92
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,730.31,579.26
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,681.25,544.95
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,631.5,508.91
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,574.8,464.69
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,516.91,418.59
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,449.88,365.38
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,386.13,312.85
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,307.47,245.98
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,236.43,183.85
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,150.04,108.1
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,67.29,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,24.81,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,17.69,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,29.66,18.39
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,42.26,30.89
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,55.74,43.22
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,59.99,47.16
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,71.61,54.4
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,109.37,84.93
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,148.52,116.05
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,178.2,138.88
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,214.81,167.32
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,240.91,187.68
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,267.08,207.81
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,334.75,259.85
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,412.96,320.09
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,406.56,314.17
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,391.73,301.09
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,452.04,346.78
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,520.16,397.62
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,638.28,492.12
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,777.63,598.67
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,810.58,619.42
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,841.16,638.67
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,866.19,655.12
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,888.28,669.47
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,905.38,678.97
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,919.31,686.26
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,926.52,690.4
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,930.36,692.35
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,929.37,690.08
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,924.99,685.7
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,913.8,678.27
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,899.41,669.08
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,880.47,656.95
