Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,854.49,640.1
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,824.32,621.66
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,791.8,601.48
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,752.61,575.47
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,711.69,548.02
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,665.65,516.96
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,616.69,482.03
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,559.83,440.37
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,503.85,398.2
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,437.98,347.68
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,375.35,297.77
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,297.36,233.89
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,226.82,174.2
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,126.36,90.33
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.95,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,11.04,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,22.05,13.01
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,28.17,19.54
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,33.88,25.1
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,46.42,29.98
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,94.47,50.25
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,146.22,86.31
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,202.54,133.08
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,258.21,182.97
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,321.08,239.93
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,378.56,292.51
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,436.98,344.81
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,492.92,393.84
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,548.71,441.31
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,600.93,484.61
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,652.0,525.74
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,699.31,562.96
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,744.63,597.56
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,786.12,627.56
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,825.13,655.47
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,859.37,678.57
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,890.58,699.29
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,916.67,715.92
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,939.47,730.09
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,957.56,741.16
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,972.12,749.78
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,980.35,755.18
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,984.89,758.12
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,984.32,757.96
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,980.05,755.38
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,969.92,748.5
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,956.23,739.3
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,934.44,724.5
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,909.52,707.62
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,879.6,686.92
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,846.96,664.32
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,807.96,637.08
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,766.89,608.23
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,722.71,577.22
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,673.09,542.25
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,615.7,498.34
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,558.7,453.19
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,491.52,400.56
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,426.95,347.8
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,351.63,283.69
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,280.51,220.96
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,187.58,139.03
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,101.48,9.61
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,38.3,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,12.27,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,24.66,15.55
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,31.06,22.23
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,37.05,27.98
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,49.94,30.82
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,98.48,53.01
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,152.87,91.54
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,207.96,136.55
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,263.05,184.84
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,320.25,235.43
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,376.03,284.54
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,432.78,333.19
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,490.19,380.87
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,543.5,423.92
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,594.45,463.66
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,644.38,501.3
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,689.69,534.38
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,733.04,565.06
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,773.19,591.43
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,811.04,615.31
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,842.78,635.09
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,871.54,652.73
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,896.48,669.43
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,918.3,684.13
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,933.26,693.45
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,944.8,700.62
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,951.18,705.87
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,954.12,708.99
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,950.7,708.02
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,943.91,704.96
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,931.63,697.95
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,916.1,688.88
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,899.51,679.51
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,875.32,664.91
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,844.05,645.1
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,810.38,623.5
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,769.84,596.83
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,727.71,568.7
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,681.26,537.32
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,631.84,502.2
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,573.69,459.27
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,516.51,415.8
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,449.16,363.15
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,385.06,311.17
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,308.79,247.62
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,239.43,187.79
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,153.42,113.17
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,74.28,12.55
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,27.21,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,17.66,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,34.35,23.78
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,46.63,35.81
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,59.9,48.13
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,80.62,60.81
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,107.68,85.35
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,99.69,78.5
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,89.25,69.69
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,169.07,132.12
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,254.59,198.36
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,298.15,232.17
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,345.64,268.93
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,395.66,306.84
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,456.21,352.29
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,488.98,376.21
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,519.72,397.97
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,606.33,464.45
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,712.12,542.95
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,750.4,569.56
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,786.74,593.98
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,818.6,613.88
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,847.9,631.91
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,871.63,647.76
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,892.53,661.82
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,907.97,671.44
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,920.31,679.12
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,926.61,684.25
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,929.7,687.42
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,926.82,687.12
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,920.74,684.79
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,853.0,639.85
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,780.04,586.85
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,821.93,621.7
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,850.39,643.1
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,784.33,598.01
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,716.38,549.86
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,644.29,497.99
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,578.2,449.41
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,547.52,428.95
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,514.07,405.73
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,460.62,365.86
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,408.79,326.33
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,352.99,283.07
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,299.12,239.88
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,236.72,188.36
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,172.45,134.11
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,107.14,78.06
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,44.34,8.93
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,16.49,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,18.87,1.23
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,36.64,25.58
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,53.01,40.99
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,65.29,52.33
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,72.96,53.73
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,82.43,64.14
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,78.34,60.56
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,73.49,56.29
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,97.49,76.07
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,121.34,95.51
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,133.3,104.99
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,145.29,114.44
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,203.62,161.09
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,263.1,207.92
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,364.1,288.38
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,482.47,381.15
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,589.69,468.17
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,722.78,573.38
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,761.9,601.22
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,799.08,626.09
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,833.96,649.1
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,867.65,670.98
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,892.75,687.88
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,914.87,702.67
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,932.62,713.32
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,947.19,721.79
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,954.77,726.91
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,958.93,729.82
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,957.56,729.42
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,952.72,726.78
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,941.0,719.17
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,925.98,709.42
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,906.18,696.44
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,883.29,681.4
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,853.08,660.9
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,825.12,642.07
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,787.13,616.24
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,747.11,588.8
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,698.62,555.2
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,649.31,520.69
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,593.92,479.41
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,541.38,439.03
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,475.09,386.56
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,411.71,334.55
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,336.39,270.58
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,267.41,210.0
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,179.31,133.71
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,98.59,32.94
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,36.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,13.56,1.31
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,27.63,18.58
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,33.83,24.83
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,39.64,30.33
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,62.33,36.17
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,110.78,62.3
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,160.87,99.34
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,218.65,147.71
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,272.98,195.56
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,329.45,245.28
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,384.35,293.32
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,440.35,340.91
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,494.13,385.39
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,547.73,428.15
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,600.23,468.38
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,648.8,504.32
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,694.14,537.13
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,737.67,567.69
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,776.63,592.44
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,813.32,615.0
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,845.05,634.24
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,873.93,651.37
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,897.87,665.84
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,918.74,678.22
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,933.55,685.84
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,945.01,691.36
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,952.0,695.41
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,955.6,697.43
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,951.78,694.13
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,944.61,688.9
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,932.62,682.65
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,917.44,674.45
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,901.23,664.36
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,877.33,649.25
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,846.35,631.92
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,812.97,612.78
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,772.92,588.35
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,731.23,562.24
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,682.35,530.54
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,635.62,499.03
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,577.44,456.4
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,520.31,413.35
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,454.36,362.95
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,391.5,313.03
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,314.9,250.41
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,245.19,191.3
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,161.2,119.69
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,84.8,32.33
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,30.94,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,17.88,5.0
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,35.47,24.8
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,47.29,35.96
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,58.45,46.17
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,70.41,49.65
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,76.46,58.61
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,87.91,67.83
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,99.38,76.89
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,106.74,82.45
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,114.05,87.91
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,166.85,129.9
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,220.37,171.81
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,217.34,168.63
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,213.57,164.99
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,200.52,154.17
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,186.93,143.02
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,224.1,171.38
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,261.71,199.62
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,231.67,176.34
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,200.99,152.62
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,208.53,158.1
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,216.13,163.55
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,165.52,124.47
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,114.41,84.66
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,130.39,97.02
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,146.45,109.3
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,159.14,119.19
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,171.88,129.15
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,155.52,116.28
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,139.09,103.4
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,128.83,95.61
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,118.54,87.77
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,86.69,63.0
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,55.16,38.27
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,153.53,116.13
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,255.33,195.25
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,221.13,169.07
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,187.15,143.03
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,177.03,135.86
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,167.0,128.67
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,145.99,112.58
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,125.17,96.39
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,104.61,80.19
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,83.93,63.54
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,63.63,46.84
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,43.09,29.65
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,26.55,15.54
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,8.67,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,17.36,9.11
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,29.44,20.0
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,41.53,30.85
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,55.08,40.53
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,68.45,51.51
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,45.88,32.65
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,23.17,13.66
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,41.06,28.36
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,58.97,42.85
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,65.77,48.21
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,72.56,53.56
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,109.53,82.99
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,146.02,111.59
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,152.28,116.28
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,158.68,121.13
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,188.02,144.01
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,217.68,166.99
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,230.89,176.75
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,244.25,186.59
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,255.89,195.07
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,267.61,203.59
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,271.8,206.28
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,275.96,208.97
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,336.55,254.49
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,396.44,298.74
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,474.44,357.68
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,558.91,420.33
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,585.6,439.91
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,611.57,459.0
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,568.96,427.64
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,525.95,396.03
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,582.91,441.4
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,643.83,488.57
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,609.6,465.09
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,574.59,441.19
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,572.98,442.7
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,574.82,446.3
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,609.11,476.62
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,632.88,498.44
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,578.97,457.69
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,525.44,416.65
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,460.91,367.03
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,399.22,317.86
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,327.66,258.58
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,261.95,202.27
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,178.18,131.18
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,102.3,47.89
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,37.58,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,14.84,4.9
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,30.56,20.68
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,37.03,26.93
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,43.08,32.5
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,72.28,39.53
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,120.0,66.73
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,174.43,107.9
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,229.61,153.63
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,283.99,200.52
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,341.82,250.34
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,398.18,298.84
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,459.24,349.54
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,514.3,394.25
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,569.42,437.54
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,620.34,476.46
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,670.15,513.41
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,716.76,547.03
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,761.52,577.24
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,801.44,603.86
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,838.92,628.55
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,871.86,649.12
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,901.88,667.57
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,926.53,683.44
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,947.94,697.18
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,964.2,707.84
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,977.0,716.35
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,984.46,720.86
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,988.34,723.16
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,987.19,722.62
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,982.45,719.91
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,971.38,713.18
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,956.86,704.35
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,935.3,690.96
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,910.74,675.68
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,880.64,657.71
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,847.89,637.88
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,809.77,612.98
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,774.16,589.72
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,725.71,557.78
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,676.29,524.71
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,618.79,484.41
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,561.72,442.37
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,495.41,392.6
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,434.41,344.76
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,356.7,281.84
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,285.72,221.89
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,197.06,146.54
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,117.68,60.12
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,43.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.95,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,14.95,5.65
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,27.03,17.97
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,43.73,33.32
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,59.82,48.03
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,77.76,60.84
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,95.92,75.97
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,129.22,103.08
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,159.82,127.69
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,90.38,70.01
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,11.59,4.11
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,170.0,134.61
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,331.02,263.66
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,186.7,147.95
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,26.11,15.99
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,23.7,13.97
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.94
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,219.0,172.68
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,416.04,325.72
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,273.62,214.35
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,124.83,95.55
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,177.48,137.57
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,230.59,179.19
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,216.78,168.23
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,202.8,157.21
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,265.08,205.8
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,328.01,254.08
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,340.98,264.63
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,359.23,279.41
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,417.89,325.5
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,477.2,371.63
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,397.3,310.84
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,310.14,243.49
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,283.72,223.23
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,257.23,202.69
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,358.57,286.14
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,460.24,368.54
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,523.03,422.23
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,576.58,468.16
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,533.57,436.09
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,489.84,403.17
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,431.05,356.95
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,383.21,318.48
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,329.95,274.75
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,278.56,231.52
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,224.89,184.96
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,173.52,139.41
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,112.24,85.57
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,49.03,24.87
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,19.5,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,18.61,9.24
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,28.13,19.52
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,32.56,23.95
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,36.72,27.86
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,80.02,42.6
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,131.48,74.75
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,184.6,116.88
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,241.44,165.94
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,298.08,215.99
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,360.86,270.28
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,417.67,319.65
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,475.05,367.94
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,529.66,412.6
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,583.87,455.34
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,635.37,495.11
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,685.64,532.8
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,731.98,566.63
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,776.37,596.56
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,816.66,624.14
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,854.45,649.86
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,886.78,670.42
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,916.09,688.85
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,941.35,705.52
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,963.34,720.03
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,979.69,729.79
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,992.53,737.32
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,999.93,742.44
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,1003.7,745.33
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,1001.54,744.44
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,995.77,741.35
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,984.03,734.08
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,968.82,724.66
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,945.48,710.23
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,919.26,693.93
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,888.59,675.57
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,855.3,655.29
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,815.69,629.2
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,778.71,604.8
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,730.17,572.17
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,680.65,538.39
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,623.71,496.69
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,567.12,453.3
