Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,500.59,402.05
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,439.3,352.91
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,364.06,291.01
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,294.92,231.79
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,206.88,156.41
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,128.83,74.15
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,48.1,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,19.8,10.4
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,29.71,20.55
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,34.46,25.17
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,38.92,29.27
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,81.61,42.53
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,136.3,77.71
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,189.11,119.0
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,245.76,166.8
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,301.73,215.37
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,359.82,265.14
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,420.72,316.26
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,478.32,363.28
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,533.25,405.9
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,587.89,446.49
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,638.45,484.6
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,687.78,520.7
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,733.99,552.88
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,778.31,581.32
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,818.68,607.96
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,856.6,632.81
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,889.33,653.33
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,919.16,671.88
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,944.23,688.19
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,966.06,702.49
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,982.27,713.75
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,995.0,722.92
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,1002.31,727.82
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,1006.03,730.58
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,1004.25,730.44
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,998.87,728.17
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,986.67,721.17
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,971.04,712.1
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,950.75,700.09
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,927.31,686.09
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,896.39,666.72
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,862.82,645.6
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,823.07,620.51
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,785.97,597.05
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,737.48,565.2
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,687.98,532.2
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,630.63,492.52
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,573.63,450.83
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,507.5,402.14
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,446.59,355.19
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,370.64,293.77
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,300.71,234.73
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,212.8,160.1
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,135.3,80.35
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,50.65,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,12.78,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,21.46,11.99
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,32.23,22.8
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,37.26,27.67
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,42.71,32.64
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,87.2,46.88
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,138.11,79.88
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,193.68,123.99
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,249.51,171.46
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,304.68,219.77
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,362.06,269.52
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,418.24,317.0
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,478.78,366.11
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,532.88,408.85
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,586.73,449.78
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,636.95,487.36
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,685.99,522.83
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,731.48,554.64
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,775.13,582.73
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,814.41,608.32
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,851.27,632.01
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,883.53,651.08
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,912.92,668.03
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,937.06,682.71
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,958.01,695.28
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,973.9,703.17
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,986.37,708.88
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,993.49,712.66
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,997.09,714.31
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,994.79,711.45
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,988.96,706.56
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,976.85,698.74
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,961.37,688.96
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,939.88,676.0
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,915.33,661.2
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,884.79,643.85
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,851.69,624.75
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,817.21,603.39
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,776.04,577.38
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,727.24,546.6
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,677.52,514.67
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,621.28,477.0
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,565.38,437.42
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,502.06,392.03
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,439.0,344.7
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,363.79,285.26
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,294.54,227.9
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,207.92,155.49
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,132.11,80.27
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,49.06,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,11.59,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,21.69,12.29
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,31.02,21.5
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,36.13,26.41
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,44.71,34.16
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,90.2,47.38
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,145.17,84.07
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,197.89,125.84
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,254.27,173.54
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,309.99,221.42
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,367.78,270.25
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,423.96,317.77
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,484.46,367.11
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,538.58,410.32
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,592.32,451.91
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,642.9,490.11
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,692.27,526.39
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,738.06,559.4
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,781.98,588.63
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,821.11,615.21
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,857.77,640.01
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,890.11,661.92
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,919.56,682.04
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,944.29,698.66
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,965.8,713.22
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,981.23,722.73
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,993.21,730.06
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,1000.29,735.38
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,1003.82,738.51
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,1001.0,737.56
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,994.64,734.43
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,982.38,728.23
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,966.73,719.88
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,945.2,706.53
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,920.67,691.2
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,889.51,672.06
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,855.81,651.09
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,815.59,624.12
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,778.21,599.07
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,729.84,566.54
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,680.55,533.17
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,623.04,491.58
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,566.08,448.38
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,502.83,400.06
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,439.8,350.21
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,363.95,288.49
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,294.26,229.56
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,207.98,156.61
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,132.95,83.16
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,49.22,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,6.88,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,12.84,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,30.85,20.0
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,48.9,36.99
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,66.14,52.67
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,85.39,64.84
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,114.41,80.73
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,151.45,105.27
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,188.94,134.75
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,234.25,171.96
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,286.41,211.19
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,361.24,270.89
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,396.49,304.8
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,415.34,322.71
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,448.81,349.11
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,473.72,367.89
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,565.14,441.11
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,684.86,534.84
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,732.75,570.15
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,779.48,602.45
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,820.62,630.88
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,859.57,657.51
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,896.69,681.52
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,931.49,703.69
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,957.72,720.9
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,980.75,735.92
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,1000.9,747.78
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,1017.68,757.38
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,1025.35,762.09
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,1029.34,764.47
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,1028.85,764.35
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,1024.58,761.86
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,1013.22,754.76
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,998.28,745.42
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,971.82,728.36
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,942.73,709.62
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,911.0,689.81
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,876.65,668.12
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,838.59,642.72
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,798.14,615.52
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,754.33,585.92
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,704.84,552.28
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,649.01,513.24
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,593.06,471.45
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,527.35,420.95
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,463.8,370.28
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,388.93,308.93
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,322.52,251.94
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,234.33,177.25
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,158.06,101.88
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,59.56,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,8.85,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,17.15,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,32.94,22.08
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,46.65,35.1
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,63.59,50.37
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,83.77,62.59
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,116.21,83.46
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,150.88,108.91
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,192.27,138.77
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,237.81,173.3
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,285.69,209.81
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,344.82,256.28
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,416.47,313.06
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,500.3,378.73
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,554.62,421.73
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,608.82,463.39
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,659.66,501.18
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,709.16,536.84
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,754.27,568.18
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,797.16,595.78
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,836.18,621.62
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,872.65,645.59
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,900.56,662.38
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,924.65,676.58
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,947.84,691.03
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,967.92,703.4
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,939.24,684.13
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,899.53,654.43
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,899.73,654.24
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,897.43,652.16
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,888.43,644.95
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,876.96,636.24
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,849.07,617.36
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,819.25,597.29
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,752.83,551.12
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,680.36,500.55
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,782.23,578.65
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,856.53,631.18
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,767.8,571.66
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,680.28,511.98
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,608.15,461.8
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,543.38,415.56
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,490.67,378.03
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,439.66,340.74
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,385.35,301.48
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,332.18,261.45
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,271.8,213.55
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,215.25,166.97
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,150.66,112.98
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,93.26,59.8
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,32.27,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,20.57,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,33.21,22.49
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,44.54,33.47
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,54.65,42.83
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,73.99,50.92
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,115.85,77.02
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,157.34,110.39
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,198.4,138.26
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,259.52,185.35
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,304.03,225.78
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,344.14,261.46
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,390.71,300.63
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,435.53,337.17
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,457.15,354.12
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,469.55,362.26
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,501.76,386.48
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,533.2,409.65
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,581.82,445.48
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,633.45,482.95
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,670.44,509.06
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,710.16,536.74
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,706.94,530.87
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,698.8,521.58
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,678.11,504.78
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,652.47,484.49
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,689.75,511.55
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,724.94,536.92
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,580.08,431.99
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,430.37,320.91
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,489.85,366.04
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,556.33,414.78
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,450.29,337.57
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,350.88,263.93
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,474.49,359.28
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,587.62,444.05
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,493.25,374.88
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,392.78,300.27
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,353.15,271.39
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,313.76,242.1
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,497.5,391.14
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,636.01,500.75
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,577.94,456.79
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,521.02,413.73
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,454.96,363.29
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,389.72,311.9
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,313.21,249.77
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,244.19,191.98
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,167.54,127.41
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,101.06,66.81
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,35.4,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,9.34,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,17.94,1.72
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,37.26,26.11
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,54.06,41.86
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,62.89,50.12
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,74.87,52.43
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,55.42,35.04
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,21.23,12.33
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,75.43,57.58
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,127.01,99.57
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,218.15,166.32
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,344.89,263.33
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,202.49,156.6
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,33.84,22.05
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,132.54,101.56
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,229.5,177.29
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,242.02,186.18
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,254.63,195.24
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,179.1,136.23
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,101.65,75.19
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,80.93,58.7
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,60.09,42.1
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,121.53,90.27
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,183.15,137.69
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,268.92,203.09
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,355.55,267.93
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,549.78,414.63
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,747.38,556.97
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,857.62,641.41
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,961.11,715.53
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,956.87,712.92
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,949.52,709.01
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,777.37,586.08
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,594.28,447.1
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,745.9,566.87
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,873.53,662.68
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,841.36,642.09
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,807.17,620.79
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,766.43,593.35
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,724.42,564.74
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,674.48,529.75
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,624.31,493.69
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,567.78,451.3
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,512.1,408.66
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,443.83,355.47
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,382.39,306.27
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,310.88,247.69
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,245.48,192.51
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,168.58,127.62
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,95.98,63.4
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,35.83,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,11.3,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,19.3,4.38
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,35.56,24.57
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,48.27,36.53
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,57.83,45.31
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,81.01,54.3
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,66.25,41.41
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,32.83,21.79
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,57.02,41.68
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,81.25,61.28
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,89.38,67.52
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,97.49,73.69
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,110.8,83.96
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,124.13,94.14
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,131.84,99.59
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,139.57,105.0
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,166.0,125.21
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,192.8,145.5
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,211.84,159.61
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,231.1,173.79
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,216.8,162.71
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,202.25,151.5
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,294.97,221.86
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,389.39,292.07
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,393.24,295.25
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,397.05,298.63
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,291.04,219.76
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,181.44,136.38
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,179.21,134.8
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,176.93,133.11
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,169.76,127.59
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,162.54,122.05
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,257.11,195.35
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,361.18,274.51
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,308.32,234.39
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,263.33,200.17
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,362.21,278.05
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,461.8,354.98
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,385.6,297.41
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,319.53,246.93
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,211.51,163.63
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,103.29,77.77
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,102.14,77.2
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,101.19,76.72
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,84.72,63.74
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,68.2,50.49
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,140.72,110.55
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,203.31,159.16
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,134.35,101.08
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,66.35,42.91
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,26.06,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.97,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.85,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,11.08,3.69
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,18.32,10.19
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,27.02,17.9
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,35.72,24.07
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,87.41,65.81
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,138.84,106.33
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,178.93,135.16
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,231.89,174.77
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,260.86,198.3
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,287.71,219.5
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,336.24,256.08
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,389.48,295.92
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,429.9,325.84
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,476.92,360.16
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,563.01,425.95
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,671.61,506.94
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,716.29,537.54
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,760.6,566.55
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,798.59,589.4
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,833.86,609.91
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,866.44,628.43
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,896.87,645.15
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,920.93,659.12
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,942.13,671.16
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,958.71,679.72
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,972.21,686.38
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,979.48,690.62
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,983.43,692.94
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,982.8,693.06
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,978.74,691.21
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,967.9,684.77
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,953.84,676.48
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,932.42,664.16
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,908.12,650.09
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,877.93,633.08
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,850.38,617.74
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,813.65,595.0
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,774.72,570.7
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,726.58,540.27
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,677.57,508.81
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,622.9,471.46
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,568.38,432.22
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,505.9,387.25
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,443.6,340.75
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,370.67,283.81
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,303.36,229.2
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,218.88,160.7
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,146.22,97.07
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,54.58,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,12.29,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,19.45,7.33
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,32.84,22.74
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,45.52,34.67
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,22.79,14.74
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,80.28,59.78
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,158.63,121.39
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,153.0,119.15
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,137.04,107.98
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,128.77,100.68
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,119.96,93.01
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,123.49,95.38
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,126.98,97.7
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,135.16,103.78
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,143.37,109.83
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,131.65,100.1
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,119.81,90.37
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,180.53,137.79
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,241.64,184.45
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,181.84,138.01
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,121.01,90.43
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,169.63,128.29
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,218.65,165.73
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,209.52,158.6
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,200.26,151.51
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,188.53,142.21
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,176.66,132.84
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,384.95,292.44
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,600.91,449.41
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,451.44,340.02
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,300.81,227.34
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,226.77,171.78
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,152.94,115.04
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,217.13,165.31
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,282.37,215.66
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,181.87,138.49
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,83.25,61.06
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,65.3,46.97
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,47.37,32.71
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,40.59,27.42
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,33.81,22.06
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,33.32,21.76
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,32.83,21.45
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,27.51,17.22
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,22.19,12.91
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,17.36,8.89
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,12.53,4.8
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,8.19,1.08
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.85,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.93,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
