Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,12.79,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,26.02,16.5
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,32.83,23.17
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,39.17,29.01
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,56.18,32.94
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,101.54,55.08
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,149.31,88.01
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,205.19,132.08
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,257.98,176.64
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,313.7,224.01
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,368.56,270.03
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,424.77,315.84
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,478.89,359.76
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,536.79,405.08
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,588.27,443.73
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,639.05,480.68
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,686.88,515.17
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,733.45,547.85
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,775.73,574.59
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,816.0,599.69
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,852.29,622.63
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,886.2,643.88
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,916.3,661.27
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,943.66,676.82
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,965.41,690.11
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,984.12,701.59
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,997.41,710.43
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,1007.44,717.4
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,1012.66,721.52
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,1014.53,723.72
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,1010.21,722.19
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,1002.59,718.75
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,990.18,712.98
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,974.62,705.24
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,952.69,693.4
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,927.93,679.67
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,897.3,662.83
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,869.58,647.8
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,830.18,623.74
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,788.99,598.13
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,740.83,567.44
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,691.87,535.64
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,635.69,496.92
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,582.64,458.0
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,519.44,411.47
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,458.53,365.02
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,385.98,307.06
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,318.71,251.36
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,240.21,185.91
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,171.21,126.29
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,80.14,34.77
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,18.42,3.37
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,35.52,24.55
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,56.29,43.55
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,73.01,58.67
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,93.19,70.54
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,122.35,90.47
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,157.85,118.03
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,194.35,147.19
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,174.49,134.42
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,141.31,109.84
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,154.83,120.08
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,168.53,130.32
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,219.4,169.94
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,267.0,206.51
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,278.77,214.7
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,294.26,225.73
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,340.28,260.51
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,391.91,299.05
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,469.57,356.92
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,554.72,419.03
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,475.57,359.41
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,388.5,293.39
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,354.15,267.36
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,317.95,239.72
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,455.11,342.68
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,597.26,445.39
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,475.31,356.25
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,348.97,262.44
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,284.35,214.61
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,219.37,165.58
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,200.4,150.98
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,181.33,136.22
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,570.95,441.41
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,926.04,691.57
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,901.93,673.41
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,875.5,656.54
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,848.18,640.57
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,815.42,620.69
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,666.14,512.82
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,524.77,405.22
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,508.36,395.78
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,488.4,382.88
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,518.68,409.18
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,531.96,421.78
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,469.5,374.02
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,407.08,325.34
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,340.2,271.55
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,278.41,220.21
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,205.26,158.79
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,141.07,103.73
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,69.02,31.91
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.25,3.41
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,32.24,21.46
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,42.59,31.12
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,52.36,39.93
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,88.94,63.3
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,123.12,91.61
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,153.0,114.28
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,184.45,138.68
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,223.34,168.47
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,265.81,201.18
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,231.35,176.42
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,192.87,147.12
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,301.61,230.08
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,426.74,323.79
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,507.5,386.0
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,613.86,467.05
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,607.11,458.52
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,582.75,436.14
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,674.59,506.97
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,783.3,586.68
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,817.76,609.27
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,850.24,630.82
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,880.88,649.96
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,911.44,668.91
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,932.47,682.4
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,950.68,694.07
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,962.29,701.69
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,970.82,707.43
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,833.68,611.87
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,676.05,493.49
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,831.43,611.07
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,962.95,701.27
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,955.74,697.56
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,940.11,689.34
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,774.41,575.1
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,600.64,445.98
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,729.07,546.45
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,825.25,617.38
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,635.9,481.67
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,446.76,338.29
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,563.98,433.05
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,648.14,500.57
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,592.9,459.98
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,538.52,419.94
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,475.93,373.22
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,415.96,327.14
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,343.73,270.18
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,280.24,218.32
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,207.57,158.27
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,144.0,104.53
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,70.48,34.25
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,18.54,5.73
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,33.78,22.82
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,47.29,35.19
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,60.06,46.61
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,81.42,58.44
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,102.19,78.75
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,135.06,103.45
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,175.74,134.17
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,228.85,167.84
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,313.22,229.63
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,362.17,270.54
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,413.81,313.02
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,463.43,353.78
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,514.14,394.54
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,562.6,432.09
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,611.5,469.11
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,656.47,503.25
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,700.8,536.33
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,741.96,565.57
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,779.96,592.1
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,813.5,615.35
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,845.21,637.21
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,873.64,655.43
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,900.11,672.24
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,920.11,685.44
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,937.5,696.92
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,714.08,535.58
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,466.68,346.01
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,441.32,328.15
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,415.38,309.26
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,346.78,259.0
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,272.33,203.71
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,379.61,285.01
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,482.99,361.58
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,390.89,293.65
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,291.6,219.45
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,559.76,429.54
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,783.17,596.76
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,679.9,519.53
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,578.02,443.39
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,588.15,453.98
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,584.41,453.91
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,402.01,314.94
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,228.8,178.1
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,194.36,151.7
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,161.02,125.43
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,185.58,145.7
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,197.86,154.6
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,136.15,103.64
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,77.84,55.36
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,37.51,17.12
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.37,6.0
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.52,24.07
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,41.59,31.06
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,48.05,37.17
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,74.09,44.26
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,120.14,70.07
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,167.47,104.17
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,221.36,147.94
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,279.03,197.39
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,336.07,246.39
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,392.16,293.37
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,450.3,340.38
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,505.95,385.28
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,565.25,431.25
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,618.71,470.79
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,671.7,508.57
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,719.91,542.28
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,766.68,573.18
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,809.87,598.8
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,851.04,622.52
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,887.6,645.67
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,921.59,667.04
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,952.3,684.84
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,980.24,700.76
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,1002.12,714.22
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,1020.83,725.76
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,1034.36,734.15
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,1044.51,740.57
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,1048.8,742.96
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,1049.59,743.33
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,1045.42,741.31
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,1037.79,737.29
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,1024.32,730.18
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,1007.57,721.11
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,983.97,706.9
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,957.49,690.97
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,925.81,670.17
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,891.67,647.8
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,850.78,621.5
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,813.21,597.32
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,765.55,566.21
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,716.92,534.21
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,659.5,496.22
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,602.63,456.83
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,540.85,412.62
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,478.83,366.85
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,405.5,311.04
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,337.42,257.22
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,257.54,193.61
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,187.12,135.31
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,91.25,49.73
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,16.9,6.33
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,33.59,23.27
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,43.07,32.13
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,52.01,40.19
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,79.06,48.4
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,122.46,73.34
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,167.23,105.69
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,217.32,145.85
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,268.23,189.22
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,322.2,235.35
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,374.62,279.52
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,432.08,326.48
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,484.28,369.36
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,537.13,411.67
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,587.39,450.35
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,637.37,487.79
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,684.08,521.66
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,729.74,553.92
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,771.17,581.39
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,809.46,606.09
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,844.39,629.3
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,877.1,650.91
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,904.9,668.03
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,930.05,683.34
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,949.66,695.84
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,966.43,706.53
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,976.08,712.86
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,987.57,720.56
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,990.84,722.67
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,990.94,722.88
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,981.05,716.64
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,968.23,708.66
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,953.02,699.22
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,935.02,688.02
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,763.64,568.2
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,583.81,434.52
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,619.94,464.32
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,642.47,483.49
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,525.16,397.77
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,422.49,320.98
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,330.76,253.12
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,250.54,192.13
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,183.45,140.78
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,125.79,95.61
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,106.77,80.99
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,87.67,65.98
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,148.21,115.72
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,195.27,152.44
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,134.58,102.45
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,76.71,54.66
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,39.64,20.14
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,3.5,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,21.75,9.96
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,39.02,27.23
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,57.78,43.95
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,75.72,59.68
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,96.84,71.11
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,114.36,87.47
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,136.18,104.28
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,158.82,121.57
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,150.4,114.99
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,139.7,106.48
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,150.75,114.6
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,161.89,122.72
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,178.46,135.26
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,195.33,147.98
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,167.02,125.48
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,137.81,102.39
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,263.79,199.08
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,392.58,295.06
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,559.14,422.64
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,749.27,562.28
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,616.04,461.01
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,465.65,345.07
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,355.47,264.22
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,241.26,178.75
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,317.58,235.63
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,397.46,293.85
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,317.44,235.18
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,239.42,177.42
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,415.86,309.28
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,598.53,439.91
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,670.75,493.09
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,748.51,549.58
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,804.53,592.43
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,851.51,629.17
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,812.49,600.78
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,767.7,568.93
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,733.56,545.66
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,698.8,521.79
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,614.1,462.41
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,530.68,403.03
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,508.98,388.38
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,497.5,380.64
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,406.17,313.44
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,316.72,246.34
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,263.54,205.46
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,208.19,162.05
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,189.4,147.49
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,174.28,134.86
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,117.11,88.3
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,56.47,38.84
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,27.67,12.84
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,2.24,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,7.86,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,23.75,12.37
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,37.49,26.83
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,47.62,36.37
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,57.18,45.11
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,87.68,55.32
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,130.69,81.38
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,175.07,114.13
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,225.13,154.7
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,275.75,198.08
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,329.55,244.17
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,381.63,287.98
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,436.17,332.64
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,491.7,377.16
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,544.62,418.33
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,564.5,431.84
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,572.33,434.8
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,647.73,492.61
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,739.41,560.45
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,781.38,586.13
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,821.89,610.35
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,857.74,631.65
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,891.34,650.86
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,921.03,666.13
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,948.25,679.31
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,969.27,690.81
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,987.36,700.43
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,1001.46,706.13
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,1012.46,709.89
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,1017.36,713.05
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,1018.98,714.41
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,1015.33,712.14
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,1008.38,708.01
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,995.81,700.4
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,980.13,691.05
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,959.4,679.48
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,935.78,666.18
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,904.91,648.89
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,876.98,633.46
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,839.57,610.54
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,800.23,586.3
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,753.1,556.64
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,705.11,526.06
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,650.76,490.58
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,599.02,455.06
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,537.01,411.46
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,477.05,367.77
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,407.26,315.23
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,341.94,263.82
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,264.08,201.35
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,195.1,143.78
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,111.5,68.21
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,27.18,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,22.06,11.42
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,34.94,24.58
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,43.94,32.96
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,52.43,40.58
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,80.69,55.78
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,95.04,73.75
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,121.05,94.51
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,147.84,115.57
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,196.68,152.92
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,250.94,194.79
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,179.0,138.58
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,91.93,69.06
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,218.39,169.15
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,347.69,268.03
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,259.64,199.48
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,165.89,125.84
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,209.92,159.97
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,254.4,193.88
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,373.55,284.05
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,498.58,375.55
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,549.96,413.01
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,605.7,453.49
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,643.68,480.94
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,682.67,509.02
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,560.24,419.46
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,429.66,322.04
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,378.59,284.82
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,322.76,243.37
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,457.71,345.25
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,596.88,446.79
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,789.35,595.15
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,963.83,721.31
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,950.13,711.65
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,933.66,701.46
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,860.13,651.59
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,782.58,594.58
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,758.18,580.32
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,731.32,563.85
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,644.51,499.54
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,554.58,432.03
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,477.73,374.75
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,395.97,312.57
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,410.97,326.93
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,410.55,328.78
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,356.73,286.74
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,306.0,246.42
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,252.83,203.0
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,196.19,155.97
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,142.43,110.78
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,92.41,68.31
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,49.54,29.28
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.78,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.6,3.64
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.88,9.43
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,23.15,15.19
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,29.92,20.09
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,36.69,25.86
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,43.95,31.9
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,51.21,37.85
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,100.4,78.96
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,147.96,118.03
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,164.81,131.13
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,182.03,144.45
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,148.59,116.89
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,113.88,88.32
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,108.23,83.52
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,102.53,78.7
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,110.23,84.8
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,117.94,90.89
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,128.44,99.05
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,139.02,107.22
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,209.76,163.57
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,281.02,219.35
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,285.59,222.71
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,290.22,226.28
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,416.92,324.6
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,545.4,421.42
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,480.43,371.87
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,413.81,321.05
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,516.09,400.7
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,625.53,483.43
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,609.71,470.68
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,593.15,457.98
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,411.82,321.22
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,233.17,181.66
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,345.24,270.4
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,453.36,353.31
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,370.78,289.72
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,280.97,220.01
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,197.2,154.43
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,114.84,88.44
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,162.68,127.86
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,211.84,167.93
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,144.25,113.6
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,78.34,59.69
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,67.67,51.2
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,57.01,42.53
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,206.05,169.04
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,316.69,256.24
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,240.6,191.13
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,175.66,134.66
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,96.52,63.39
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
