Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,22.56,10.53
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,33.94,22.93
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,46.27,34.16
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,54.77,41.79
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,83.42,52.49
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,123.98,81.42
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,163.25,114.3
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,204.18,147.36
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,245.3,180.84
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,169.61,126.71
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,81.27,59.71
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,88.56,65.23
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,95.76,70.56
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,102.46,75.61
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,109.17,80.65
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,170.71,127.97
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,232.52,174.46
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,243.0,182.01
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,253.6,189.75
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,262.78,196.0
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,271.93,202.2
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,193.74,143.44
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,114.32,82.9
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,203.71,150.76
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,293.71,217.22
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,255.79,189.03
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,217.49,160.63
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,262.78,194.44
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,308.4,228.04
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,328.72,242.95
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,349.16,258.0
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,394.86,291.6
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,435.52,321.29
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,534.55,394.61
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,625.31,460.49
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,773.05,573.04
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,892.42,659.66
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,734.5,547.7
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,569.51,425.15
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,505.64,379.9
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,443.42,334.65
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,570.41,436.32
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,665.38,511.99
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,594.02,459.49
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,523.46,407.42
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,467.54,366.4
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,413.79,325.87
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,354.01,279.55
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,297.95,234.84
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,228.26,178.26
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,171.8,131.12
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,112.55,81.41
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,53.27,28.57
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,21.23,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,13.76,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,24.65,12.25
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,39.77,27.85
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,55.6,42.15
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,57.8,44.39
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,81.74,52.29
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,126.76,86.88
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,162.16,117.94
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,198.04,146.39
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,234.43,175.32
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,254.47,192.71
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,274.53,209.27
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,303.91,231.38
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,329.2,250.09
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,357.45,271.24
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,386.03,292.43
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,411.24,310.29
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,436.49,327.95
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,400.64,300.47
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,356.65,266.79
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,369.33,275.3
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,381.88,283.5
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,439.55,325.55
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,498.88,368.14
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,510.81,375.62
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,522.71,383.24
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,472.05,346.68
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,419.78,308.78
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,462.97,339.65
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,506.77,370.32
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,519.91,380.55
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,532.93,390.87
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,470.82,346.41
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,408.04,301.14
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,577.34,427.94
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,744.84,548.04
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,697.54,514.15
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,650.34,481.16
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,626.85,466.69
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,602.14,451.14
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,582.54,438.81
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,560.9,424.92
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,507.26,386.28
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,446.01,341.8
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,404.56,311.81
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,363.28,281.42
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,318.03,247.54
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,275.13,214.82
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,228.24,178.09
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,177.2,137.45
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,133.34,102.08
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,91.14,67.53
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,54.23,36.97
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.07
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.95,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,5.78,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,13.5,5.68
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,21.22,12.52
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,30.89,20.97
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,40.56,27.71
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,92.56,68.78
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,145.88,110.0
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,118.14,88.69
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,85.02,62.97
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,66.72,48.13
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,48.34,33.26
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,58.51,41.17
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,68.7,49.0
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,102.93,75.72
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,136.69,101.73
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,167.62,125.12
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,198.95,148.54
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,197.71,147.31
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,196.4,146.1
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,184.24,136.72
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,171.9,127.22
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,208.86,155.11
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,246.12,182.91
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,372.32,276.41
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,501.05,368.73
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,474.56,348.97
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,447.1,329.04
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,433.95,318.99
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,420.34,308.62
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,443.35,325.47
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,466.51,342.28
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,458.78,337.0
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,450.76,331.67
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,444.98,328.0
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,438.94,324.17
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,411.7,304.91
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,384.25,285.47
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,328.28,244.88
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,265.02,198.27
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,291.03,218.35
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,309.5,232.58
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,279.38,210.97
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,249.36,189.24
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,278.83,213.88
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,313.01,241.65
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,276.05,213.96
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,232.63,180.92
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,195.53,151.83
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,159.27,122.86
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,121.87,92.64
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,85.72,63.01
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,54.18,36.93
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,21.33,9.01
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.91,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.64,1.44
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,24.61,14.99
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,39.6,28.22
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,55.83,42.35
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,72.02,53.38
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,57.01,41.12
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,40.56,27.6
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,55.57,39.61
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,70.59,51.45
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,40.1,26.76
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,9.66,2.14
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,66.75,47.84
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,123.18,92.17
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,161.54,121.77
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,200.25,151.32
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,197.01,148.5
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,193.6,145.65
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,322.23,244.02
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,455.79,343.22
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,580.32,437.58
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,721.34,541.05
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,638.37,476.95
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,544.81,404.95
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,552.7,409.82
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,560.25,414.04
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,566.55,418.73
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,575.4,425.46
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,570.8,421.68
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,568.22,419.3
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,517.37,382.8
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,465.49,345.25
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,468.39,347.41
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,471.1,349.33
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,484.04,359.37
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,496.64,369.16
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,561.77,418.78
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,616.18,460.13
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,456.77,343.08
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,284.02,213.01
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,354.65,268.17
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,415.74,315.07
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,230.1,175.55
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,52.21,35.97
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,200.26,155.25
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,342.91,266.36
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,300.77,234.22
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,260.44,203.42
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,219.31,171.56
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,172.95,134.83
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,131.96,101.55
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,92.57,69.07
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,56.12,38.74
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,19.31,7.89
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,23.94,12.15
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,44.44,31.68
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,64.16,49.28
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,38.44,27.57
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.71,0.72
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,12.06,4.31
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,16.4,7.87
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,44.44,30.73
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,72.53,53.24
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,47.36,32.74
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.34
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,87.31,64.32
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,150.77,113.87
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,161.5,121.86
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,172.43,130.06
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,176.85,132.93
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,181.33,135.86
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,189.67,141.74
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,198.09,147.66
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,204.6,152.14
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,211.21,156.69
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,309.07,229.56
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,409.03,302.03
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,345.79,255.47
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,280.2,207.13
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,235.46,173.94
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,190.3,140.16
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,228.64,168.53
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,267.21,196.51
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,309.5,227.12
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,352.14,257.47
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,367.24,267.98
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,389.67,283.63
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,385.79,281.18
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,381.76,278.71
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,490.44,357.11
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,589.26,424.98
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,579.83,418.48
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,568.81,411.89
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,691.21,501.43
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,782.36,563.44
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,737.93,536.82
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,692.86,510.84
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,646.39,482.16
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,599.23,451.29
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,541.43,412.35
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,485.27,373.09
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,424.84,328.35
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,367.16,283.92
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,298.55,230.09
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,234.41,177.95
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,162.54,118.73
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,101.14,63.02
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,36.28,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,15.73,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,27.8,15.17
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,42.44,30.04
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,57.83,43.91
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,72.8,57.06
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,95.38,72.04
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,99.71,75.63
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,102.18,77.86
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,110.65,84.24
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,119.03,90.44
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,133.73,101.56
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,148.47,112.55
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,172.68,130.75
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,197.38,149.13
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,254.13,191.7
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,316.2,237.47
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,413.92,310.09
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,521.36,388.17
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,471.87,350.22
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,412.75,305.02
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,542.18,400.61
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,682.58,500.18
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,772.92,568.29
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,876.65,640.73
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,904.22,657.74
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,929.71,673.84
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,864.97,627.77
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,789.88,569.47
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,889.92,643.9
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,987.65,708.31
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,990.96,709.99
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,991.3,710.58
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,986.65,708.09
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,979.04,703.85
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,966.61,698.01
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,951.42,690.46
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,926.5,675.18
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,899.56,658.61
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,870.2,641.44
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,842.52,625.3
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,804.97,601.06
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,766.1,575.81
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,721.94,547.52
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,677.25,518.44
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,626.71,482.65
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,576.62,446.55
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,518.45,404.46
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,458.79,360.16
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,398.29,313.27
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,341.11,267.61
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,274.53,213.83
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,214.48,163.94
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,146.78,107.7
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,82.09,51.22
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,30.65,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,11.8,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,23.02,11.78
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,41.59,29.49
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,59.98,45.95
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,77.64,61.43
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,96.96,71.75
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,120.85,82.19
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,163.4,107.66
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,208.09,142.46
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,257.58,182.39
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,237.53,176.86
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,195.39,149.62
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,230.62,176.17
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,271.54,206.59
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,276.49,209.84
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,280.49,212.4
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,383.39,289.53
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,498.18,372.96
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,420.91,314.45
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,337.45,250.97
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,385.74,285.91
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,435.32,320.8
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,404.68,298.08
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,372.63,274.55
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,443.05,324.9
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,515.21,375.02
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,734.03,538.41
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,953.54,686.9
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,969.78,695.5
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,978.93,701.39
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,983.69,704.22
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,985.51,705.31
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,980.93,702.45
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,973.46,697.92
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,890.63,644.68
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,803.61,582.73
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,864.0,629.92
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,908.74,660.16
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,879.64,640.62
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,848.49,620.43
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,810.98,596.85
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,775.25,574.37
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,731.65,547.78
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,687.44,520.29
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,634.87,485.29
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,582.98,449.08
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,526.2,408.48
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,471.17,368.02
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,402.99,315.71
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,343.17,268.34
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,276.01,214.65
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,215.28,164.6
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,146.56,107.84
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,81.56,51.73
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,30.4,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.78,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.71,0.79
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,9.64,2.41
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,11.58,4.0
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,15.44,7.16
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,19.31,10.28
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,122.55,93.08
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,217.59,165.71
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,297.95,223.77
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,390.55,289.84
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,456.63,339.54
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,543.28,404.73
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,588.14,437.99
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,632.31,470.38
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,673.86,501.17
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,714.84,531.18
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,751.25,557.46
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,785.98,582.33
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,818.25,603.81
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,849.0,624.02
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,882.44,646.34
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,916.17,668.79
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,936.44,680.42
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,954.26,690.45
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,967.53,697.06
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,978.08,701.99
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,983.83,704.83
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,986.66,705.91
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,984.39,703.86
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,973.25,696.32
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,968.05,692.73
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,954.2,683.68
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,935.39,672.26
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,913.91,659.23
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,886.01,642.14
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,855.99,623.7
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,821.97,603.11
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,786.04,581.11
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,742.6,554.22
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,700.95,528.13
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,650.37,495.23
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,600.07,461.1
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,543.56,420.94
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,488.63,380.79
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,420.95,328.95
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,357.81,279.2
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,288.53,223.95
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,228.61,174.48
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,159.25,117.14
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,99.89,64.74
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,35.63,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,14.25,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,25.57,13.89
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,43.1,30.79
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,57.04,43.45
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,68.58,53.67
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,95.13,65.72
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,128.3,91.13
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,161.95,119.29
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,181.89,136.75
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,201.63,153.58
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,236.95,180.59
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,274.39,209.09
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,240.7,183.76
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,203.82,155.32
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,180.54,136.8
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,156.3,117.53
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,216.32,163.18
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,276.88,208.11
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,356.98,267.5
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,443.12,329.96
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,411.4,305.42
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,377.38,279.57
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,227.81,169.4
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,72.73,51.1
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,79.05,55.95
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,85.38,60.68
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,66.49,46.09
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,47.57,31.45
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,65.54,45.39
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,83.53,59.29
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,93.27,66.81
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,103.02,74.34
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,85.94,61.24
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,68.86,48.09
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,56.71,38.8
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,44.57,29.44
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,49.89,33.75
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,55.2,38.07
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,59.06,41.29
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,62.92,44.54
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,80.36,58.47
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,97.91,72.51
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,121.36,91.41
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,145.41,110.87
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,205.59,159.65
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,260.65,203.77
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,229.5,180.03
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,198.75,156.4
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,163.21,128.05
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,123.55,95.94
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,93.49,71.21
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,64.09,46.78
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,40.39,26.89
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,17.37,7.31
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,8.85,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,15.73,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,26.5,14.76
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,42.08,30.1
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,57.1,43.7
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,63.07,49.15
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,94.55,61.68
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,116.09,81.82
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,125.92,96.92
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,175.59,125.43
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,261.37,184.59
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,303.4,220.87
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,339.21,251.09
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,390.6,289.71
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,451.04,334.82
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,498.22,370.67
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,546.26,406.38
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,591.75,439.13
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,637.39,471.23
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,526.85,389.87
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,395.23,290.11
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,305.66,226.5
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,213.43,158.58
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,441.55,328.01
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,677.69,489.13
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,711.43,508.48
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,745.78,530.07
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,795.08,563.2
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,846.41,596.99
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,831.04,586.15
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,814.8,575.53
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,835.08,590.46
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,858.32,606.76
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,919.64,651.76
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,971.55,685.08
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,850.06,607.02
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,723.25,518.97
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,559.9,409.07
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,398.4,294.06
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,578.56,430.7
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,739.84,546.52
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,457.96,346.14
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,176.45,131.92
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,170.36,128.49
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,164.4,124.51
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,94.83,70.36
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,28.01,17.08
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,24.62,14.47
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,21.23,11.8
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,17.85,9.07
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,14.47,6.29
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,11.09,3.5
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.71,0.68
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,5.3,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.89,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
