Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.96,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.93,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.89,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.86,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,10.13,2.79
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,16.4,7.99
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,87.0,65.77
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,154.13,119.34
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,218.61,167.79
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,300.64,230.16
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,265.73,204.38
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,228.89,176.01
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,263.29,202.23
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,302.99,232.07
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,329.69,251.32
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,356.93,270.81
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,343.89,259.96
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,332.61,250.56
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,374.41,280.9
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,420.36,313.64
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,637.59,481.53
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,879.42,649.72
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,776.73,573.14
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,653.5,477.08
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,734.66,535.75
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,818.32,592.95
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,909.81,658.74
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,993.27,709.78
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,926.24,664.8
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,847.42,605.94
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,797.25,571.09
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,750.64,537.9
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,872.82,629.12
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,969.15,692.97
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,949.33,680.99
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,926.84,668.67
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,752.04,554.25
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,566.9,420.85
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,586.95,439.14
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,593.55,446.55
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,666.98,504.83
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,715.09,541.09
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,665.81,508.0
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,616.35,475.07
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,563.01,437.54
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,508.96,398.05
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,448.64,352.12
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,391.0,306.72
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,324.48,253.25
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,263.58,202.53
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,194.18,144.29
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,134.28,90.25
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,60.17,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,10.93
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,39.13,27.86
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,56.65,43.69
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,74.81,59.75
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,94.38,72.55
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,99.45,62.01
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,157.23,93.59
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,204.49,132.98
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,254.63,176.12
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,304.01,222.53
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,344.51,259.4
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,385.84,293.31
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,422.56,322.28
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,468.29,357.13
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,516.69,393.32
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,485.76,368.45
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,437.67,329.58
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,573.21,437.35
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,743.87,563.42
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,731.64,549.7
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,704.61,523.02
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,702.01,519.16
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,692.9,510.48
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,807.3,598.1
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,930.73,681.14
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,845.34,620.21
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,745.4,542.18
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,869.33,636.98
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,987.49,716.17
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,888.55,648.05
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,774.41,562.25
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,737.49,537.22
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,692.73,506.22
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,686.53,503.09
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,679.15,498.95
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,720.45,530.73
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,757.1,558.74
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,630.16,469.29
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,506.86,380.26
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,472.63,356.92
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,438.24,332.73
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,525.28,402.04
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,599.88,459.74
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,438.99,339.19
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,284.9,220.37
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,253.45,197.67
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,222.02,173.98
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,188.9,148.05
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,156.3,121.99
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,123.25,95.17
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,91.09,68.58
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,60.76,43.23
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,29.21,16.63
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,14.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,13.27,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,20.8,10.6
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,28.13,18.41
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,34.93,24.74
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,61.71,48.21
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,97.0,73.66
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,125.26,94.75
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,152.73,115.11
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,186.23,140.73
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,222.48,168.64
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,253.47,192.89
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,285.06,217.31
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,338.86,257.74
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,408.22,310.37
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,449.69,342.07
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,489.49,371.85
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,519.35,393.02
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,547.19,412.2
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,592.96,446.11
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,639.09,480.0
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,631.29,471.86
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,616.44,458.63
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,657.71,488.76
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,702.97,521.2
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,752.07,557.12
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,802.88,593.96
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,773.01,570.84
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,739.65,545.48
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,795.81,586.39
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,854.87,628.27
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,807.24,594.68
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,760.58,561.78
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,748.42,554.11
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,735.07,545.44
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,756.71,563.21
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,775.66,578.92
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,707.5,529.48
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,631.95,474.66
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,449.85,341.23
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,255.96,193.71
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,346.0,264.57
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,436.55,333.97
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,373.13,286.93
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,319.78,247.18
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,418.26,327.6
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,494.49,388.77
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,448.66,354.45
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,402.84,319.88
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,394.01,313.34
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,380.45,301.47
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,313.87,247.0
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,252.9,195.79
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,180.82,135.3
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,121.0,82.53
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,54.68,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,14.25,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,25.62,14.3
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,42.42,30.45
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,58.76,45.13
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,69.62,54.82
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,97.12,68.89
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,128.04,86.67
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,165.78,111.34
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,207.03,140.35
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,263.14,183.67
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,316.68,229.25
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,369.17,273.56
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,420.32,316.1
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,473.09,358.83
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,523.31,399.24
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,576.86,441.01
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,625.29,477.38
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,673.36,512.57
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,718.17,545.53
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,761.8,575.55
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,733.76,550.61
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,692.45,513.79
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,729.73,540.38
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,769.52,568.07
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,727.78,535.88
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,679.1,498.74
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,838.71,621.44
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,1002.13,733.32
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,1015.08,739.31
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,1025.04,744.4
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,1030.92,748.04
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,1033.62,749.75
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,1030.17,748.01
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,1023.59,744.38
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,1012.36,738.51
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,998.11,730.76
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,977.69,718.37
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,954.63,704.31
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,926.96,686.69
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,896.96,667.51
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,862.21,645.07
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,830.64,624.77
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,751.3,571.42
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,673.87,518.09
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,635.15,491.21
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,594.07,461.89
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,538.64,421.76
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,485.18,382.08
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,428.07,338.09
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,372.86,294.27
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,309.77,243.71
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,249.52,193.76
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,182.66,137.34
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,124.45,85.71
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,56.38,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,21.75,11.45
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,28.58,18.9
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,34.95,24.86
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,38.29,27.92
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,75.99,39.54
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,118.5,64.96
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,169.13,102.84
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,217.82,142.72
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,269.92,186.62
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,321.55,230.98
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,375.23,276.38
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,427.82,320.06
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,485.13,365.99
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,536.47,406.91
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,587.84,446.79
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,636.74,482.93
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,684.95,517.53
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,730.06,549.21
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,773.84,578.24
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,814.16,603.62
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,852.58,627.41
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,886.79,649.12
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,918.65,669.15
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,947.03,686.8
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,972.86,702.73
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,993.69,715.42
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,1011.68,726.32
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,1024.82,733.15
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,1034.93,738.14
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,1040.39,741.36
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,1042.63,742.69
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,1039.63,741.29
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1033.42,738.03
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,1021.52,730.87
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,1006.55,721.91
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,985.52,709.17
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,961.88,694.87
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,933.38,677.45
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,902.51,658.5
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,867.24,636.6
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,830.13,613.36
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,792.09,589.86
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,747.86,561.83
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,697.85,528.66
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,647.6,494.85
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,591.12,455.77
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,537.88,417.07
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,475.86,370.81
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,416.67,325.06
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,348.06,270.82
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,284.99,218.97
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,210.3,157.05
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,145.8,100.58
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,66.59,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,14.74,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,23.21,12.5
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,32.46,22.05
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,41.29,30.14
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,45.99,34.43
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,81.44,46.13
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,121.21,69.9
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,166.25,102.82
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,212.57,139.91
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,262.36,180.77
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,311.83,222.12
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,366.7,266.97
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,417.04,307.76
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,468.56,348.41
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,518.34,386.94
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,568.52,424.67
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,570.27,422.97
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,553.27,406.49
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,551.92,404.3
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,548.08,399.8
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,515.58,375.03
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,480.43,348.27
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,568.88,411.48
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,664.16,477.15
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,801.76,577.21
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,947.54,671.99
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,878.88,625.22
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,796.33,563.91
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,906.33,644.92
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,1009.3,710.59
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,908.97,644.87
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,793.24,561.69
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,654.6,468.85
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,513.53,370.43
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,767.14,557.65
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,982.54,699.7
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,806.5,582.99
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,616.43,447.23
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,651.59,475.49
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,673.62,493.32
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,615.22,453.2
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,558.24,413.94
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,656.93,491.7
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,728.52,545.44
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,679.88,512.31
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,630.9,479.48
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,577.49,442.46
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,522.94,403.32
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,461.14,356.97
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,402.32,311.39
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,334.43,258.24
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,272.05,207.53
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,200.06,148.41
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,136.85,94.01
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,62.2,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,24.86,13.7
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.29,24.26
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,45.16,33.19
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,50.03,37.6
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,83.6,48.27
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,123.72,74.15
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,164.7,105.42
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,208.52,140.94
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,253.83,178.48
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,299.69,216.4
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,346.22,254.19
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,397.91,294.61
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,462.28,344.28
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,511.03,382.35
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,560.2,419.86
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,606.55,454.43
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,652.3,487.79
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,630.68,467.57
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,588.89,432.07
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,692.51,510.39
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,813.53,594.5
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,845.87,614.35
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,876.17,633.49
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,901.71,648.17
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,922.87,659.99
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,943.27,672.68
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,961.27,683.88
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,972.44,691.29
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,980.87,697.12
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,985.47,700.22
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,987.21,701.65
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,983.59,700.28
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,977.13,697.25
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,964.89,691.61
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,949.96,684.35
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,928.26,671.4
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,908.17,659.59
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,879.53,642.15
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,848.98,623.44
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,811.75,600.14
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,773.27,575.83
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,729.25,547.99
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,684.69,519.07
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,635.98,485.22
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,587.35,450.83
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,530.66,410.35
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,472.44,367.78
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,412.33,322.46
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,355.47,278.25
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,290.22,226.28
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,230.7,177.45
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,165.41,123.42
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,101.96,69.91
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,46.58,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,15.73,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,24.86,13.64
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,36.09,24.9
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,46.74,34.52
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,52.91,40.06
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,86.46,51.69
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,123.66,73.92
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,166.43,104.85
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,209.89,139.32
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,257.45,178.3
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,304.75,217.64
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,354.54,258.43
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,403.24,297.83
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,456.34,339.45
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,504.43,377.06
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,553.05,414.21
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,599.23,447.95
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,645.22,480.72
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,688.25,511.7
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,730.42,540.97
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,769.2,565.72
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,806.5,589.26
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,838.71,610.16
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,869.16,629.87
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,896.57,647.88
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,921.79,664.49
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,941.44,677.21
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,958.63,688.45
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,971.37,696.91
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,981.44,703.79
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,986.25,707.06
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,988.14,708.61
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,985.1,707.14
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,979.13,703.92
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,967.81,697.04
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,959.71,692.39
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,933.9,676.63
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,906.19,659.73
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,878.14,642.27
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,851.6,625.81
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,814.7,602.58
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,776.57,578.39
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,733.48,551.16
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,689.74,523.11
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,638.67,487.74
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,588.11,451.9
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,532.12,411.7
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,474.35,369.26
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,413.93,323.64
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,356.84,279.21
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,292.18,227.57
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,233.18,179.09
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,167.73,124.94
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,110.37,76.14
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,47.56,2.82
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.21,12.35
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.06,21.49
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,40.37,29.07
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,44.24,32.61
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,78.62,43.58
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,117.57,66.7
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,161.59,98.82
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,206.5,135.04
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,255.02,175.45
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,296.54,215.94
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,320.26,239.3
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,375.41,280.22
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,457.56,342.65
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,506.69,381.1
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,556.17,418.95
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,605.46,454.71
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,651.24,487.06
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,694.61,517.9
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,736.89,545.89
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,775.05,569.56
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,811.56,591.85
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,844.99,613.07
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,876.35,632.84
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,904.5,649.56
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,930.4,664.79
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,950.66,677.32
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,968.31,688.27
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,981.37,695.46
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,991.61,700.99
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,997.42,704.8
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,1000.21,706.87
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,997.45,705.6
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,991.66,702.59
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,980.39,696.25
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,966.22,688.22
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,946.92,677.43
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,925.06,665.04
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,898.26,649.99
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,869.24,633.44
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,838.44,614.72
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,800.77,591.28
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,758.81,564.13
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,715.89,536.11
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,666.75,503.67
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,615.92,469.29
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,560.86,430.48
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,507.08,391.54
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,442.81,343.47
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,382.38,296.87
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,316.43,244.67
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,254.18,193.92
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,183.56,136.01
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,122.7,84.57
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,57.17,7.29
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,26.52,14.8
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,37.73,26.12
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,49.94,37.07
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,57.16,43.5
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,89.34,55.38
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,126.14,78.0
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,168.19,108.66
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,187.55,134.3
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,186.34,141.53
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,223.37,169.61
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,262.98,199.56
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,335.51,252.57
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,447.84,337.24
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,461.88,348.22
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,457.35,343.43
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,492.85,368.73
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,528.58,393.57
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,613.79,459.36
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,718.09,537.52
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,754.47,561.34
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,788.66,583.12
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,821.03,604.31
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,851.43,624.08
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,876.67,639.08
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,901.62,653.84
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,921.04,665.95
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,938.25,676.67
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,947.89,682.85
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,958.02,689.49
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,932.0,670.14
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,900.27,644.21
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,829.26,595.99
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,761.6,549.3
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,743.3,537.76
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,723.86,525.14
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,758.55,552.72
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,796.64,581.86
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,769.33,564.21
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,740.26,545.73
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,744.49,551.93
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,746.21,556.06
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,702.2,527.08
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,654.63,495.49
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,605.06,460.83
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,556.15,426.04
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,500.1,385.76
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,446.08,346.06
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,386.05,300.29
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,329.44,256.07
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,259.3,200.94
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,201.85,154.35
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,140.28,104.0
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,85.17,58.26
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,36.73,4.46
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
