Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.51,14.69
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,40.97,28.76
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,51.57,38.44
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,59.12,45.17
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,90.74,57.07
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,133.71,90.32
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,163.17,116.7
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,200.21,146.86
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,231.03,171.96
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,274.62,204.1
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,331.47,246.95
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,363.33,272.13
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,391.02,293.13
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,449.29,337.17
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,513.18,385.28
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,551.32,412.17
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,587.83,437.25
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,620.65,459.91
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,651.75,480.92
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,682.71,500.89
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,712.56,519.74
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,776.38,567.79
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,848.0,618.08
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,827.15,600.48
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,798.38,575.6
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,806.92,580.98
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,813.89,585.08
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,820.78,589.68
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,826.2,593.34
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,818.2,587.8
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,808.6,581.32
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,778.25,559.2
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,746.88,536.48
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,678.14,489.33
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,616.24,446.22
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,731.05,531.79
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,838.87,609.5
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,769.13,562.01
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,693.22,510.74
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,720.51,534.0
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,734.79,547.67
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,691.57,519.49
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,650.7,492.75
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,576.6,439.6
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,506.61,388.56
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,477.25,368.57
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,445.7,346.07
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,387.43,301.53
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,332.13,258.33
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,262.06,203.25
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,205.16,157.04
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,144.85,107.32
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,90.91,62.26
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,42.64,7.64
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,16.22,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,27.29,15.24
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,37.76,26.0
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,49.17,36.24
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,54.1,40.71
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,85.92,51.12
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,122.61,73.0
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,164.98,103.8
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,204.76,143.51
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,233.72,173.07
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,277.62,202.09
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,353.36,258.51
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,405.6,300.84
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,456.52,341.3
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,475.45,356.27
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,477.12,356.01
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,549.59,411.94
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,649.21,486.5
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,603.63,448.31
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,539.37,395.38
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,594.46,434.46
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,656.45,477.12
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,682.31,494.14
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,707.87,511.01
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,741.42,533.42
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,775.71,556.05
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,767.55,548.82
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,757.08,540.29
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,872.57,626.83
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,982.42,700.17
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,987.35,702.71
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,989.33,704.3
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,985.86,702.55
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,979.48,699.09
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,968.22,692.63
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,954.18,684.5
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,828.92,601.13
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,691.18,501.29
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,703.34,514.32
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,719.44,529.0
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,657.13,486.08
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,604.53,449.57
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,590.47,442.79
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,581.45,439.0
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,495.36,376.67
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,422.82,323.16
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,404.34,311.66
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,381.85,296.31
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,331.37,257.61
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,282.81,219.61
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,231.42,178.9
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,183.29,139.71
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,131.59,97.15
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,84.82,57.95
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,39.95,8.14
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,16.22,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,27.28,15.19
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,41.34,29.05
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,51.6,38.46
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,70.36,54.76
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,98.55,72.16
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,117.34,87.66
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,131.5,100.34
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,136.75,104.34
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,140.8,107.26
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,162.44,123.76
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,184.64,140.55
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,241.91,183.65
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,306.5,231.62
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,326.02,245.16
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,345.03,258.18
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,379.14,282.19
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,414.29,306.53
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,462.56,340.48
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,517.31,378.38
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,434.25,317.41
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,343.73,250.61
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,466.32,339.55
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,594.43,428.96
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,614.37,442.14
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,634.37,455.94
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,720.6,518.33
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,809.87,581.42
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,784.46,561.78
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,756.72,541.13
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,617.89,445.25
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,474.22,343.0
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,744.67,545.86
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,986.4,710.56
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,975.04,702.22
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,960.84,693.87
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,942.34,683.04
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,921.19,670.52
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,893.87,654.78
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,869.88,641.25
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,835.21,619.31
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,798.9,596.15
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,756.75,568.24
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,713.66,539.46
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,666.6,507.71
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,617.44,473.92
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,562.36,434.34
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,508.55,394.71
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,448.05,349.01
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,390.58,304.28
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,324.95,252.05
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,264.64,202.51
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,192.9,143.43
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,133.03,92.66
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,62.44,17.27
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,28.64,16.17
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,47.05,33.73
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,62.13,47.19
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,73.63,57.29
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,104.32,70.18
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,129.2,83.97
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,163.83,108.51
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,207.07,146.85
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,236.87,174.02
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,283.88,207.62
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,350.97,258.39
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,396.8,295.35
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,446.62,334.87
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,493.83,372.22
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,541.82,409.31
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,590.93,446.03
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,638.57,481.02
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,681.9,512.6
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,724.46,542.76
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,764.15,568.55
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,803.03,593.53
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,836.21,615.1
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,867.42,635.23
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,895.86,652.38
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,922.3,668.1
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,942.85,680.57
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,960.88,691.71
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,974.44,698.79
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,985.29,704.19
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,991.29,707.71
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,994.32,709.45
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,991.36,707.45
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,985.42,703.68
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,975.06,697.19
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,961.86,689.01
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,942.98,677.25
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,921.54,663.94
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,900.33,650.85
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,871.29,632.64
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,837.11,611.3
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,801.25,588.74
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,759.51,562.71
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,716.78,535.7
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,671.2,505.49
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,623.2,473.14
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,568.68,434.73
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,515.35,396.17
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,456.19,352.16
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,399.6,308.71
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,333.26,257.18
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,272.21,207.9
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,202.81,150.7
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,141.46,98.68
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,66.05,20.22
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,27.28,15.08
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,37.81,26.01
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,49.24,36.28
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,53.78,40.43
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,84.57,50.05
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,121.86,72.16
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,164.66,103.19
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,207.38,136.83
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,255.49,176.31
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,303.78,217.09
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,354.46,259.32
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,406.88,302.11
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,458.17,343.14
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,507.36,381.52
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,556.93,419.07
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,606.78,455.85
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,653.4,489.48
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,696.7,520.84
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,738.91,549.36
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,778.15,574.45
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,815.83,598.23
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,849.32,620.02
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,880.69,640.33
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,907.56,656.26
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,931.98,670.52
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,952.92,683.86
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,971.28,695.59
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,984.1,703.8
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,994.12,710.33
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,999.71,713.86
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,1002.27,715.58
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,1000.28,714.5
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,995.25,711.6
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,984.23,704.97
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,970.31,696.61
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,949.51,683.87
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,926.32,669.66
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,899.94,653.14
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,876.88,638.86
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,842.54,617.27
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,806.51,594.49
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,764.58,568.26
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,721.64,541.04
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,672.65,508.28
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,626.24,476.93
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,571.06,437.79
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,517.07,398.53
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,455.72,352.71
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,397.41,307.81
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,331.19,255.54
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,270.27,205.87
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,198.15,146.83
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,138.05,96.18
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,65.05,21.24
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,15.73,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,24.94,13.24
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.38,23.98
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,45.28,32.92
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,47.58,35.14
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,78.83,43.5
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,118.41,66.62
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,163.19,99.2
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,208.17,135.03
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,260.97,178.65
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,310.97,221.11
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,363.14,264.76
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,413.92,306.53
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,470.1,351.15
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,520.13,390.02
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,570.26,427.76
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,618.17,462.93
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,665.66,496.82
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,709.99,527.94
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,753.06,556.35
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,792.52,581.03
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,830.26,604.26
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,864.11,625.67
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,895.67,645.45
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,923.42,661.3
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,948.63,675.41
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,969.34,687.64
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,987.3,698.12
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,1001.0,704.85
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,1011.75,709.8
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,1017.47,713.14
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,1020.03,714.65
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,1017.42,713.08
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,1011.67,709.71
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,1000.8,703.27
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,986.89,695.08
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,968.17,683.96
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,946.7,671.21
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,920.16,655.28
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,891.21,637.84
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,857.83,617.84
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,822.54,596.47
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,781.14,571.42
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,743.21,548.42
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,695.51,517.58
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,647.41,486.02
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,594.08,450.52
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,541.5,413.11
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,482.03,369.63
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,426.96,327.83
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,361.46,277.09
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,300.83,228.18
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,230.1,169.98
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,168.34,117.2
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,78.72,27.95
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,24.95,13.19
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,35.8,24.33
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,46.09,33.61
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,51.91,38.83
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,83.42,49.13
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,120.91,71.16
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,163.8,102.08
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,207.59,136.86
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,255.15,175.92
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,303.13,215.77
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,353.59,256.99
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,402.72,296.36
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,456.46,337.89
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,504.67,374.59
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,553.41,410.37
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,600.17,442.89
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,646.99,474.13
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,690.98,503.12
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,735.2,530.38
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,774.56,551.87
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,812.63,571.76
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,846.03,592.38
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,877.4,611.73
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,903.2,627.17
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,926.35,641.01
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,947.35,654.87
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,965.9,667.33
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,979.6,676.92
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,990.64,685.03
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,996.85,689.63
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,1000.12,692.59
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,998.43,692.68
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,993.76,691.1
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,982.18,684.74
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,967.75,676.81
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,954.15,670.09
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,932.17,658.16
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,904.78,642.3
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,875.22,625.06
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,838.89,603.36
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,801.09,580.55
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,758.21,553.71
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,717.36,527.98
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,665.94,494.68
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,615.03,460.5
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,559.5,422.39
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,505.35,384.19
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,441.01,337.44
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,377.53,289.88
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,312.36,239.9
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,252.72,192.41
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,183.17,135.94
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,122.84,85.91
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,59.14,21.27
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,25.71,13.68
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,39.82,27.67
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,50.11,37.01
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,57.34,43.45
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,87.34,54.3
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,123.63,76.07
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,165.25,105.92
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,206.16,137.71
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,252.33,174.97
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,298.25,214.73
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,336.4,246.8
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,357.65,265.1
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,364.97,270.88
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,368.03,273.0
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,370.18,273.79
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,295.31,218.4
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,216.46,159.27
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,336.28,247.71
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,461.87,336.68
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,566.03,411.65
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,680.1,491.77
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,737.26,530.78
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,799.03,572.78
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,854.36,615.27
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,914.47,655.82
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,934.77,668.56
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,952.63,680.14
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,908.33,650.45
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,856.71,610.47
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,601.62,436.99
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,329.23,240.24
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,530.07,387.95
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,728.03,525.0
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,851.01,616.03
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,957.57,688.91
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,898.79,650.78
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,835.38,606.29
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,787.69,574.9
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,739.55,542.76
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,776.54,573.62
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,795.71,588.11
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,754.2,561.89
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,714.39,536.97
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,667.4,505.88
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,620.13,474.01
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,565.57,435.29
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,512.22,396.49
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,454.21,352.42
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,398.58,308.98
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,333.26,257.69
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,273.05,208.77
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,203.13,151.43
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,144.38,101.63
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,67.99,26.08
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,14.74,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,23.32,11.87
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.4,22.42
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,42.96,31.09
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,48.12,35.76
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,77.62,44.73
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,114.95,66.35
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,157.58,96.85
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,200.68,130.94
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,247.97,169.77
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,295.82,209.71
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,346.05,250.94
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,370.69,274.0
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,377.55,280.16
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,336.68,249.88
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,289.14,213.63
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,375.52,276.25
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,463.91,338.2
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,578.72,424.57
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,725.03,528.68
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,764.25,551.18
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,802.05,573.25
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,835.37,593.78
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,866.67,612.93
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,894.44,628.48
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,919.92,642.53
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,940.22,654.65
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,957.98,665.29
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,972.7,674.75
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,984.72,682.69
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,990.91,686.58
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,994.11,688.81
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,844.29,592.22
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,674.74,472.67
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,834.73,589.61
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,964.91,674.53
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,941.01,659.83
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,921.08,649.11
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,894.46,635.39
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,865.68,620.16
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,830.71,599.49
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,794.13,577.56
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,752.83,552.98
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,713.38,529.27
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,664.18,497.31
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,615.11,464.46
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,560.57,426.42
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,507.31,388.3
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,445.92,342.63
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,387.62,297.96
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,318.96,245.02
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,259.42,197.33
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,190.4,141.37
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,130.67,91.77
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,62.73,24.55
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,25.71,13.53
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,35.05,23.77
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,45.37,33.12
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,51.21,38.31
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,80.62,47.77
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,117.16,68.84
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,159.19,98.7
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,202.52,132.48
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,250.11,170.86
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,297.38,209.91
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,347.21,250.41
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,395.82,289.18
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,448.87,329.94
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,497.1,366.84
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,545.87,403.04
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,592.1,435.54
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,638.2,466.82
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,681.54,496.5
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,724.03,524.27
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,764.27,548.58
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,802.04,570.93
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,835.05,591.65
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,866.08,611.07
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,817.04,576.17
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,755.08,528.01
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,857.31,603.18
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,960.6,669.46
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,973.41,675.51
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,983.51,680.83
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,989.75,685.31
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,993.03,688.11
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,990.85,687.69
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,985.7,685.6
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,975.13,679.79
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,961.71,672.36
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,944.79,663.29
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,925.07,652.49
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,783.4,561.87
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,631.83,455.25
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,731.73,532.43
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,806.52,585.5
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,765.05,559.75
