Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,722.54,533.82
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,674.67,502.98
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,628.86,473.06
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,575.18,436.38
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,522.57,399.06
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,463.97,355.46
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,407.74,312.33
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,342.58,262.02
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,282.48,213.88
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,213.46,157.84
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,152.94,107.11
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,71.15,28.85
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,14.25,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,22.52,10.98
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,32.64,21.63
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,42.22,30.3
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,46.95,34.59
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,76.33,43.59
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,114.15,65.22
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,157.32,95.97
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,200.97,130.57
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,248.59,169.81
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,296.35,209.89
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,349.55,253.65
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,398.9,293.82
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,449.75,334.08
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,498.38,371.64
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,547.48,408.44
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,594.11,442.44
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,642.76,476.84
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,686.15,507.95
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,728.54,536.81
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,767.32,561.26
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,804.56,584.44
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,838.44,606.39
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,870.33,626.97
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,828.88,596.21
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,774.96,551.91
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,869.96,623.38
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,965.15,685.72
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,979.12,692.85
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,990.32,698.87
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,893.59,634.97
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,781.57,552.47
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,897.17,639.49
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,993.38,703.61
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,982.59,696.74
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,968.9,688.87
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,768.24,555.07
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,554.22,399.11
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,729.72,533.01
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,871.46,633.67
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,747.66,549.45
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,618.87,456.13
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,678.8,505.66
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,718.53,537.76
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,669.56,504.73
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,620.71,471.51
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,566.44,433.23
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,513.36,394.85
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,452.92,349.94
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,395.33,305.82
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,329.35,253.84
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,266.42,202.84
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,198.64,147.26
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,139.67,97.79
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,66.61,27.39
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,14.74,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,23.38,11.48
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,34.3,22.99
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,44.64,32.34
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,48.39,35.82
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,76.41,43.51
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,114.42,65.0
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,157.8,95.82
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,201.4,129.97
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,250.18,169.95
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,301.55,213.09
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,352.01,255.11
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,402.24,296.2
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,454.36,337.68
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,507.36,379.26
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,556.81,417.25
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,604.44,452.24
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,651.8,486.05
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,695.45,516.13
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,737.91,543.17
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,777.68,568.21
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,815.82,591.89
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,849.7,613.77
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,881.4,634.16
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,907.9,649.8
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,931.59,663.59
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,951.95,676.33
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,969.67,687.44
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,983.27,694.88
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,994.06,700.62
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,1000.45,704.82
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,1003.81,707.25
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,1001.63,706.62
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,996.41,704.2
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,985.68,697.82
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,972.03,689.72
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,953.59,678.93
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,932.47,666.49
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,906.0,651.7
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,877.27,635.37
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,847.84,617.46
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,811.46,594.79
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,769.89,569.4
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,727.29,542.94
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,528.29,400.15
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,336.89,254.21
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,448.05,343.73
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,523.12,403.08
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,460.97,356.24
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,402.05,311.07
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,336.69,260.0
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,276.37,211.19
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,204.08,151.87
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,143.7,101.06
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,68.25,28.82
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,23.41,11.43
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,34.33,23.12
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,44.68,32.52
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,47.56,35.18
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,74.47,41.94
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,120.38,74.61
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,157.48,105.9
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,198.24,140.83
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,228.05,166.85
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,274.59,197.21
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,352.69,254.83
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,403.32,296.14
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,459.9,340.84
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,461.54,343.61
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,446.33,330.8
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,497.85,368.24
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,558.83,411.66
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,533.69,391.86
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,502.28,367.15
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,573.36,417.93
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,647.04,469.28
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,709.12,513.34
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,773.61,558.66
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,787.47,566.35
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,799.75,573.22
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,837.67,599.99
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,875.29,626.35
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,934.1,673.01
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,985.91,707.71
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,883.81,638.11
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,766.57,550.32
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,739.84,532.75
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,705.32,509.42
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,846.85,617.59
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,959.12,696.79
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,940.37,684.61
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,924.98,675.6
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,766.61,566.75
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,601.29,444.39
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,464.73,346.26
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,323.74,241.44
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,516.5,393.61
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,685.04,521.43
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,573.62,438.53
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,467.7,359.18
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,396.14,306.25
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,321.37,249.69
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,280.12,218.05
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,239.76,186.34
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,196.33,151.81
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,154.66,117.88
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,111.05,81.93
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,70.46,48.19
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,33.19,11.91
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,9.83,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,19.31,8.25
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,38.05,26.14
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,56.33,42.38
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,72.36,56.4
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,93.0,69.37
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,118.84,88.8
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,147.09,110.14
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,175.08,131.09
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,209.88,157.53
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,234.2,177.06
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,261.62,198.56
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,284.61,215.76
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,306.98,232.13
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,341.4,257.72
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,376.99,283.94
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,433.94,325.71
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,500.24,373.69
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,548.05,408.55
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,603.17,448.32
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,631.52,467.95
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,659.36,487.16
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,656.7,483.55
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,652.28,478.71
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,481.68,355.94
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,301.18,222.05
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,219.92,162.18
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,137.87,100.38
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,151.62,110.97
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,165.43,121.49
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,177.32,130.51
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,189.23,139.55
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,224.32,165.95
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,259.63,192.31
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,275.29,204.01
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,291.05,215.83
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,252.29,187.33
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,213.51,158.63
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,142.6,105.3
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,72.63,51.44
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,156.74,117.15
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,243.22,183.54
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,184.23,138.65
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,125.98,93.81
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,120.68,90.06
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,115.43,86.27
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,89.84,66.48
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,64.76,46.79
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,55.08,39.14
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,45.39,31.38
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,36.2,23.96
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,27.02,16.42
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,19.29,9.93
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,11.57,3.42
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,5.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,5.41,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,10.61,1.91
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,21.71,12.52
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,32.83,22.43
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,47.34,35.08
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,61.46,44.78
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,97.64,73.13
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,137.69,103.9
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,176.88,127.93
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,237.92,170.78
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,282.18,205.05
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,333.17,244.85
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,381.3,282.29
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,444.76,331.43
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,493.31,369.07
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,542.31,406.01
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,497.74,370.87
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,428.98,315.52
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,559.66,416.68
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,724.75,536.95
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,763.78,561.01
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,801.2,584.6
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,785.05,571.29
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,756.52,545.5
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,832.59,602.26
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,912.64,654.39
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,889.19,637.01
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,854.8,607.34
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,918.11,656.61
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,974.52,694.06
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,979.95,697.32
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,982.48,699.23
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,899.85,644.93
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,800.86,572.89
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,836.01,598.94
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,862.92,618.73
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,897.77,647.86
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,917.91,662.06
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,840.27,611.65
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,759.68,554.92
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,785.45,577.79
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,794.47,585.19
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,752.74,558.72
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,712.73,533.49
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,665.11,501.76
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,617.46,469.35
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,563.1,430.64
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,509.97,391.93
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,449.8,346.96
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,392.48,302.9
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,327.3,252.1
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,265.2,202.19
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,196.62,146.35
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,137.1,96.74
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,65.95,29.0
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,13.27,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,20.99,9.1
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.36,19.66
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,39.38,27.85
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,41.55,29.98
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,67.29,36.49
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,105.88,57.53
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,149.63,88.18
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,193.93,122.87
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,245.4,164.79
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,292.18,207.04
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,330.75,240.58
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,379.21,277.28
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,445.92,327.97
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,498.71,367.86
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,547.93,404.09
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,595.2,437.84
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,642.02,470.25
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,685.67,500.56
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,728.19,527.82
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,767.49,551.53
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,805.09,573.82
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,788.77,559.58
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,759.68,532.84
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,837.53,588.74
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,920.05,639.07
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,941.27,651.12
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,959.91,662.22
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,973.53,670.34
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,984.39,676.9
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,990.38,681.25
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,993.36,683.93
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,991.33,682.28
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,986.29,678.96
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,976.27,673.58
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,963.35,666.56
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,940.61,653.59
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,921.69,643.11
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,895.24,629.19
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,866.61,613.85
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,798.41,571.96
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,726.7,525.12
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,674.56,492.34
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,623.18,459.14
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,607.15,451.15
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,589.59,441.36
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,480.01,362.54
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,377.47,286.96
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,331.08,252.73
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,285.72,218.14
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,236.46,180.27
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,189.74,143.19
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,140.25,103.12
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,94.9,65.66
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,45.32,18.43
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,22.54,9.89
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,37.13,25.11
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,48.05,35.01
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,57.34,43.12
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,83.91,53.28
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,119.57,73.75
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,160.48,102.06
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,202.02,133.44
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,246.86,168.46
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,291.78,204.77
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,339.54,242.84
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,386.62,279.25
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,435.53,315.78
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,482.21,350.14
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,529.79,384.09
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,574.94,415.64
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,620.03,446.31
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,662.36,475.76
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,705.58,505.29
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,743.05,530.97
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,779.13,554.96
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,811.67,575.9
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,842.6,595.78
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,872.52,613.76
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,901.07,630.78
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,921.69,645.02
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,940.0,657.98
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,896.72,629.5
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,846.55,592.09
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,828.1,580.64
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,810.44,569.33
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,500.87,361.8
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,175.66,126.06
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,134.87,96.64
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,94.17,66.26
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,63.96,43.45
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,33.89,20.5
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,42.6,27.33
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,51.3,34.19
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,57.1,38.76
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,62.9,43.36
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,167.7,124.82
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,275.16,206.8
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,261.2,197.25
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,246.83,187.56
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,290.32,223.64
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,318.83,247.58
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,278.56,216.95
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,238.86,186.23
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,195.86,151.94
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,154.7,118.35
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,112.37,83.15
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,72.55,49.79
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,34.14,12.89
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,20.21,8.11
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,30.82,19.98
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,40.89,29.1
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,62.85,48.08
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,94.13,69.48
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,103.57,65.89
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,150.74,91.17
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,193.96,124.91
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,241.22,163.47
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,289.11,203.73
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,339.54,245.74
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,354.32,262.29
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,347.95,259.0
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,380.55,282.52
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,413.42,305.65
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,506.68,376.45
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,633.07,469.56
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,678.85,501.63
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,721.45,530.84
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,761.04,555.71
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,799.14,579.31
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,832.59,600.84
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,864.07,621.02
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,892.78,638.07
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,919.42,653.71
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,940.62,666.85
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,959.27,678.43
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,972.93,687.31
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,983.86,694.6
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,990.44,698.89
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,994.05,701.45
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,765.48,550.17
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,509.98,365.21
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,755.25,547.24
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,963.8,686.73
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,943.95,673.26
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,916.72,656.93
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,890.33,641.47
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,861.81,624.54
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,716.49,526.18
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,574.71,423.27
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,558.6,415.55
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,539.57,404.94
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,585.11,442.59
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,612.1,466.13
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,557.33,427.01
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,503.84,388.29
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,443.98,343.79
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,386.9,300.08
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,319.32,246.83
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,260.01,198.58
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,195.18,145.3
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,138.24,97.46
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,66.69,29.69
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,20.23,7.81
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,32.08,20.91
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,43.32,31.02
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,49.65,36.7
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,74.08,44.34
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,110.05,63.66
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,151.56,92.17
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,194.52,125.4
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,241.57,163.42
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,288.98,202.52
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,339.03,243.32
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,387.72,282.5
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,437.68,321.6
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,488.94,361.13
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,537.85,398.03
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,584.56,431.78
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,631.1,464.49
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,584.86,427.59
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,518.48,374.85
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,644.42,469.44
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,795.29,574.17
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,829.04,594.56
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,860.94,614.52
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,888.14,630.46
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,913.06,644.9
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,933.78,658.01
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,952.09,669.68
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,967.02,677.92
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,979.39,684.64
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,985.54,688.99
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,988.79,691.69
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,987.1,691.45
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,982.49,689.51
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,972.49,684.31
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,965.68,681.25
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,944.27,669.3
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,925.9,659.37
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,905.35,649.04
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,876.84,633.45
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,843.47,613.25
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,808.33,591.73
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,766.9,566.67
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,724.44,540.52
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,678.95,510.89
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,630.85,478.9
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,577.0,441.45
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,524.21,403.55
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,464.48,359.31
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,407.31,315.59
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,342.24,264.65
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,282.05,215.87
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,213.5,159.22
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,152.35,107.54
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,72.22,32.35
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,20.27,7.59
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.5,19.67
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,40.19,28.5
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,45.47,33.22
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,69.58,40.05
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,107.49,60.03
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,150.91,89.78
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,195.52,124.16
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,244.04,163.17
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,292.9,203.89
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,347.44,248.65
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,397.15,288.7
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,448.34,328.82
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,497.58,366.3
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,547.29,402.94
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,595.0,437.29
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,644.94,472.14
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,688.8,503.02
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,731.63,531.8
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,771.09,556.15
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,809.05,579.25
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,843.75,601.24
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,876.42,621.85
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,902.62,636.98
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,926.14,650.4
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,946.95,663.48
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,965.22,675.05
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,979.49,683.2
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,991.07,689.76
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,997.34,694.16
