Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,1000.63,696.88
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,998.43,696.68
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,993.22,694.75
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,983.07,689.46
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,970.04,682.47
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,951.29,672.25
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,929.93,660.38
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,908.98,649.82
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,880.01,633.96
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,845.85,613.27
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,810.0,591.3
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,768.1,565.97
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,725.17,539.54
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,678.92,509.42
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,630.22,476.98
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,575.47,438.69
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,521.86,400.22
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,460.51,354.91
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,402.02,310.33
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,336.66,259.44
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,276.27,210.77
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,205.24,152.54
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,145.24,102.15
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,69.34,30.72
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,13.27,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,22.49,8.59
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,37.47,25.25
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,51.93,38.2
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,56.79,42.71
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,79.7,50.82
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,114.97,70.18
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,155.9,98.18
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,196.5,128.95
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,242.68,165.84
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,289.26,204.37
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,338.68,244.91
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,386.78,283.94
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,437.28,323.97
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,488.39,363.45
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,537.01,400.14
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,583.8,434.66
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,630.98,468.59
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,674.79,499.13
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,717.79,528.27
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,757.76,553.66
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,796.68,578.06
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,830.38,599.79
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,862.16,620.17
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,890.08,636.84
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,915.76,651.99
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,936.76,665.23
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,955.29,676.94
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,969.41,684.71
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,980.9,690.88
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,986.64,694.69
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,989.45,696.77
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,987.81,696.4
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,983.22,694.28
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,973.23,690.03
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,960.41,684.03
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,947.9,677.31
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,926.99,665.16
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,900.18,648.85
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,871.19,631.11
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,835.94,609.11
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,799.19,585.98
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,760.06,561.98
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,717.27,535.12
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,666.58,502.25
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,616.33,468.38
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,561.04,429.21
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,507.09,390.11
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,444.68,342.91
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,382.5,294.8
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,316.97,243.81
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,257.17,195.75
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,187.91,139.28
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,127.87,89.62
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,57.15,24.28
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,20.12,6.69
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,37.58,25.29
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,54.92,40.69
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,68.83,52.9
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,89.8,65.2
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,111.03,81.84
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,127.65,96.17
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,166.02,123.5
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,210.92,156.26
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,225.32,168.76
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,230.17,173.08
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,261.37,196.16
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,293.68,219.83
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,334.69,249.7
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,377.83,280.82
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,364.96,270.09
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,348.52,256.62
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,392.81,288.67
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,438.72,321.46
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,573.06,420.67
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,725.49,529.14
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,723.08,523.5
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,713.92,513.77
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,762.9,546.83
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,813.01,579.9
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,876.78,628.27
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,942.79,672.17
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,956.67,680.45
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,967.9,687.38
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,974.36,690.98
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,977.95,692.83
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,976.1,690.43
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,971.33,686.28
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,961.23,680.03
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,948.35,672.14
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,930.75,661.55
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,910.59,649.4
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,884.23,634.79
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,855.73,618.7
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,822.65,598.19
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,787.8,576.38
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,749.56,553.23
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,707.75,527.27
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,661.15,496.59
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,614.25,464.85
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,560.24,427.02
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,507.46,389.08
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,449.2,345.34
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,393.32,302.19
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,327.95,251.53
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,265.48,201.54
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,197.83,146.19
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,138.93,97.01
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,66.58,28.69
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,4.06
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,35.62,23.7
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,54.12,40.18
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,71.53,55.4
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,88.29,64.65
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,109.78,81.48
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,127.7,96.51
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,163.87,122.62
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,205.38,153.11
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,252.08,187.38
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,302.11,224.83
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,344.23,257.26
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,388.29,290.75
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,426.08,318.94
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,463.77,346.44
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,532.5,399.51
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,622.72,468.01
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,666.23,498.71
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,709.08,528.35
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,749.55,554.75
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,789.15,579.81
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,823.45,600.94
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,854.64,619.76
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,882.54,636.22
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,906.52,649.97
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,893.37,638.55
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,872.97,618.11
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,848.7,600.44
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,819.46,579.57
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,844.81,596.88
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,866.25,611.38
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,933.26,661.21
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,984.94,694.12
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,919.98,652.64
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,844.28,597.96
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,754.95,537.49
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,674.48,481.62
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,781.61,564.15
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,867.06,626.37
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,759.37,553.61
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,644.61,471.59
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,630.85,464.97
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,605.62,449.94
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,556.85,416.25
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,508.34,382.26
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,493.39,374.08
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,472.02,360.41
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,414.27,317.52
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,359.59,275.85
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,298.06,228.23
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,241.28,182.86
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,176.86,130.48
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,114.28,79.28
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,53.96,22.13
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.86,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,15.44,3.1
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,33.55,21.9
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,51.09,37.44
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,69.66,53.57
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,86.08,63.76
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,99.88,74.88
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,108.66,82.23
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,159.42,115.58
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,230.13,165.77
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,271.82,198.98
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,315.36,233.42
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,360.39,268.5
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,403.81,301.95
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,448.54,335.91
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,496.7,371.94
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,557.12,418.52
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,636.56,478.44
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,653.62,486.39
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,660.29,485.94
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,725.15,535.49
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,803.25,589.14
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,837.31,609.77
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,869.24,628.94
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,896.11,644.86
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,920.18,658.88
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,941.85,672.39
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,960.92,684.23
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,975.42,692.03
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,987.15,698.12
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,993.5,702.34
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,996.82,704.76
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,995.58,704.4
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,991.27,702.21
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,937.07,667.55
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,872.32,620.31
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,911.05,652.61
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,928.53,664.87
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,902.56,648.9
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,874.31,631.66
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,846.87,614.93
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,812.17,593.24
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,771.08,568.26
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,728.84,542.13
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,681.88,512.21
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,634.64,481.51
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,582.2,445.25
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,528.59,406.53
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,468.55,361.07
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,411.23,316.48
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,345.82,265.54
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,285.43,216.83
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,213.52,157.91
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,150.01,104.79
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,71.05,30.06
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,11.8,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,20.1,5.16
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,34.78,22.85
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,46.07,33.2
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,51.52,38.22
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,70.04,43.7
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,105.32,61.8
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,146.46,89.51
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,187.28,120.47
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,233.57,157.85
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,280.79,197.54
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,330.71,239.25
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,382.79,282.1
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,433.57,323.22
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,482.62,362.02
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,532.3,400.25
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,579.05,435.53
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,625.86,469.98
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,672.12,503.87
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,715.08,534.26
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,755.18,560.31
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,793.94,585.11
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,828.31,606.46
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,860.72,626.25
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,889.55,643.7
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,916.18,659.61
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,938.21,673.56
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,957.69,685.86
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,972.64,694.07
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,984.86,700.56
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,992.22,705.18
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,996.58,707.98
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,995.9,706.46
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,992.17,703.12
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,982.42,697.53
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,969.73,690.16
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,949.69,678.11
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,927.26,664.57
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,901.54,650.26
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,879.12,638.12
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,843.43,615.62
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,806.22,592.01
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,764.56,566.33
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,721.88,539.57
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,673.61,507.47
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,623.31,473.17
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,568.96,435.63
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,515.83,397.85
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,451.39,349.53
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,390.58,302.61
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,321.05,247.6
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,260.67,198.35
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,189.33,140.08
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,127.96,89.33
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,57.09,22.86
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.41,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.61,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,25.1,14.9
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,39.36,27.54
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,56.65,42.56
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,73.96,54.49
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,102.99,72.15
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,150.07,102.02
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,179.25,117.29
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,232.94,154.82
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,284.58,198.2
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,335.51,240.94
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,385.43,282.38
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,437.21,324.35
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,490.61,366.36
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,540.55,404.75
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,588.07,440.39
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,635.29,474.85
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,679.4,506.07
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,722.4,534.31
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,762.49,559.97
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,800.96,584.23
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,835.57,606.68
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,868.06,627.58
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,894.67,643.37
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,918.39,657.21
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,939.61,670.51
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,958.23,682.14
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,971.79,689.06
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,982.56,694.23
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,988.96,698.18
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,992.36,700.32
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,990.27,699.41
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,985.19,696.72
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,975.63,691.28
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,963.17,684.09
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,944.14,672.73
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,922.59,659.81
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,902.12,649.04
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,873.75,632.96
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,839.03,611.23
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,802.72,588.31
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,761.6,563.31
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,719.44,537.17
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,672.23,505.88
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,622.85,472.36
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,568.46,434.07
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,515.29,395.66
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,454.5,350.4
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,396.58,305.96
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,330.04,253.96
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,266.96,203.14
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,197.69,146.29
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,137.73,96.15
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,66.14,26.7
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,20.08,3.74
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,34.38,22.42
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,45.38,32.59
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,51.25,37.89
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,68.68,43.07
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,84.61,54.78
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,81.38,59.85
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,143.51,103.54
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,219.85,158.65
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,221.61,163.75
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,211.22,157.93
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,284.66,211.73
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,369.9,274.4
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,413.25,306.12
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,458.86,339.13
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,531.38,394.6
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,632.64,470.28
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,677.12,502.15
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,720.61,532.01
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,760.54,557.32
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,799.09,581.39
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,833.79,602.34
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,866.45,621.69
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,894.72,638.29
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,920.53,653.2
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,942.37,666.99
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,961.61,679.11
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,976.75,688.68
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,989.1,696.58
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,996.08,701.16
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,1000.01,703.95
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,998.89,702.19
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,994.69,698.63
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,984.95,693.15
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,972.25,685.91
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,953.08,674.62
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,931.42,661.81
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,905.99,647.94
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,883.72,636.07
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,849.02,614.63
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,812.66,592.01
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,770.98,566.79
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,728.22,540.44
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,679.04,508.04
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,632.68,477.16
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,577.24,438.53
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,522.96,399.67
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,460.89,353.79
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,401.97,308.87
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,335.34,257.12
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,272.02,206.34
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,200.45,147.95
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,138.78,96.67
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,66.49,26.11
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,10.32,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,19.59,2.66
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,35.33,23.13
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,48.88,35.49
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,63.23,48.09
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,83.29,58.73
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,113.7,77.27
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,147.74,100.97
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,185.92,129.71
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,227.34,161.89
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,259.83,189.85
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,290.92,215.47
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,227.64,169.51
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,156.13,115.46
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,167.55,123.66
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,179.23,131.91
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,276.24,203.8
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,378.14,277.13
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,392.09,285.77
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,405.65,294.28
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,451.56,326.06
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,499.17,358.47
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,519.02,371.7
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,538.96,385.05
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,462.06,330.2
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,381.86,272.68
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,549.48,392.21
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,721.37,508.97
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,762.01,535.23
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,801.17,560.97
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,894.33,628.84
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,980.4,685.04
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,916.88,643.76
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,847.36,593.46
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,904.13,636.97
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,949.12,667.05
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,932.95,657.05
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,914.02,645.82
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,887.25,630.65
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,858.32,614.07
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,823.26,592.43
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,789.84,571.79
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,743.39,543.63
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,697.2,515.19
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,519.5,387.81
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,347.79,259.76
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,428.45,324.97
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,494.98,376.86
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,428.89,327.78
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,370.67,283.71
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,305.4,233.13
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,245.94,185.62
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,177.21,130.28
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,111.72,77.13
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,52.73,19.04
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.83,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.74,1.37
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,36.74,24.27
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,52.57,38.73
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,65.8,50.45
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,85.59,60.11
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,95.06,66.53
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,89.35,66.74
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,129.08,97.38
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,165.95,125.28
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,163.47,123.21
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,154.24,115.75
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,230.73,173.18
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,315.59,235.9
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,360.63,268.49
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,414.27,307.15
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,395.89,292.38
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,374.98,275.44
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,464.42,340.32
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,562.09,409.28
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,657.45,480.4
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,770.02,561.06
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,803.68,582.38
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,835.74,603.0
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,781.75,560.55
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,712.77,505.58
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,745.66,528.84
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,778.92,551.69
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,872.57,619.89
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,962.91,679.4
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,831.64,589.85
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,683.69,482.62
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,833.9,593.91
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,967.56,685.22
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,957.85,678.76
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,945.39,671.61
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,926.54,660.43
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,905.32,647.79
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,777.86,561.92
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,649.66,469.77
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,722.62,527.31
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,778.14,570.09
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,648.41,479.89
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,525.32,390.87
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,562.36,421.89
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,579.6,437.82
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,523.42,397.82
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,469.17,358.6
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,400.36,307.21
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,329.99,253.54
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,265.56,203.61
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,207.19,157.14
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,135.21,99.39
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,76.91,52.45
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,33.21,9.76
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.88,0.01
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,37.39,24.64
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,56.92,42.17
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,66.87,51.13
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,85.16,59.72
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,113.51,73.79
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,152.12,99.32
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,189.34,132.58
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,216.54,158.12
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,258.04,185.97
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,326.82,237.31
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,374.07,275.34
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,424.43,315.04
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,472.98,353.18
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,522.65,391.23
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,569.46,426.48
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,619.03,462.88
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,663.39,495.56
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,707.2,527.31
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,747.39,554.76
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,786.46,580.11
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,821.36,603.26
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,854.55,625.13
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,880.73,641.02
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,904.23,655.05
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,926.25,669.24
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,946.0,681.95
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,960.04,689.45
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,971.51,695.32
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,978.32,699.42
