Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,39.46,28.11
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,62.44,33.88
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,104.36,55.91
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,147.19,85.35
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,198.47,125.46
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,247.87,166.92
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,299.95,210.9
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,351.03,253.91
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,403.45,297.01
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,458.26,340.61
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,509.55,380.42
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,558.77,417.68
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,607.73,453.69
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,653.3,487.18
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,697.77,518.59
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,739.27,545.32
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,779.19,570.65
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,814.99,592.74
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,848.6,613.18
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,878.85,631.45
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,906.68,648.04
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,929.25,662.53
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,948.99,675.28
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,964.44,683.93
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,976.87,690.72
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,984.21,695.81
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,988.37,699.01
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,986.91,698.75
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,982.27,696.62
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,972.95,691.36
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,960.54,684.25
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,938.37,670.91
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,913.93,656.18
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,886.94,641.11
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,857.62,624.4
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,827.96,606.28
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,791.38,583.45
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,749.28,557.53
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,706.11,530.45
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,658.03,498.34
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,607.93,463.88
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,551.5,423.5
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,496.45,383.13
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,432.16,334.52
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,371.47,287.12
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,302.73,232.06
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,238.38,179.03
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,164.78,118.43
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,101.28,59.63
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,36.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,21.3,7.22
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,41.2,28.5
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,47.38,34.63
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,54.69,41.23
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,76.35,47.93
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,116.24,69.54
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,154.57,94.54
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,201.17,129.6
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,250.06,170.1
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,302.12,213.57
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,355.57,257.32
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,408.14,299.52
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,459.8,340.6
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,512.23,381.05
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,561.81,418.33
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,614.15,456.42
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,660.57,489.36
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,706.05,520.81
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,747.92,547.55
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,788.31,572.8
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,824.66,596.29
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,858.93,618.27
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,889.59,636.7
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,917.84,653.47
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,940.82,667.93
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,961.04,680.68
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,976.99,689.32
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,989.97,696.14
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,996.98,700.73
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,1000.81,703.46
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,999.93,701.87
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,995.82,698.4
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,986.62,693.3
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,974.31,686.38
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,955.99,675.72
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,934.77,663.3
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,908.12,648.53
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,879.01,632.12
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,844.36,610.86
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,812.83,591.58
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,770.35,565.75
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,726.69,538.76
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,676.49,505.82
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,626.09,472.19
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,569.25,433.22
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,515.97,395.12
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,452.28,347.23
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,391.81,300.23
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,321.59,244.91
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,257.59,192.57
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,180.25,129.21
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,112.21,64.37
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,41.24,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.06,4.11
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,33.9,22.43
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,39.83,28.16
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,45.0,32.81
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,65.31,37.87
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,106.61,59.08
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,148.44,86.87
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,196.7,123.69
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,248.9,166.91
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,300.59,210.18
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,352.08,253.02
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,405.71,296.6
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,460.62,339.9
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,511.97,379.33
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,561.58,415.47
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,611.02,450.17
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,657.4,483.46
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,702.66,514.77
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,744.41,540.86
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,784.57,565.55
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,820.68,587.26
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,854.59,607.32
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,884.41,624.86
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,911.64,640.68
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,934.34,654.95
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,954.19,667.51
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,969.68,675.99
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,982.14,682.67
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,989.06,687.44
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,992.77,690.36
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,992.28,691.12
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,988.57,690.0
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,978.19,684.51
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,964.7,677.19
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,946.75,667.13
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,925.94,655.29
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,899.56,640.98
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,870.7,625.0
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,836.92,604.6
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,801.22,582.77
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,764.23,560.67
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,721.12,534.07
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,671.61,501.67
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,621.87,468.56
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,566.33,430.09
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,511.82,390.58
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,451.2,345.24
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,391.65,299.17
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,322.48,244.55
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,259.41,192.85
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,182.65,129.91
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,114.91,63.05
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,42.33,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.23,1.88
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,28.59,17.81
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,33.47,22.61
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,38.09,26.8
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,57.21,31.01
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,99.29,51.73
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,143.41,81.35
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,195.52,121.38
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,245.22,162.47
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,297.61,206.11
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,349.48,248.56
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,402.95,291.05
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,458.39,334.12
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,510.27,373.3
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,559.98,409.83
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,609.32,444.94
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,655.82,478.03
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,701.19,509.15
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,743.23,535.31
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,783.62,560.06
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,820.16,583.25
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,854.52,604.94
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,884.01,622.16
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,910.85,637.65
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,934.01,652.13
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,954.33,664.92
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,969.83,673.74
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,982.3,680.76
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,989.71,685.83
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,993.92,689.08
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,992.4,689.26
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,987.64,687.56
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,978.72,683.05
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,966.67,676.7
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,947.4,665.88
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,925.37,653.37
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,899.05,638.11
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,870.25,621.22
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,836.0,600.89
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,799.81,579.09
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,762.55,557.11
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,719.15,530.59
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,670.52,499.95
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,621.58,468.43
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,565.21,429.42
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,512.05,390.98
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,449.56,344.29
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,390.19,298.28
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,320.43,243.07
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,256.82,190.83
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,180.66,127.88
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,112.67,58.44
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,41.6,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,13.09,0.71
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,26.79,16.37
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,31.35,20.85
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,35.66,24.73
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,53.68,28.42
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,96.4,48.91
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,144.36,81.51
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,193.65,119.53
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,243.4,160.84
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,295.77,204.74
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,347.75,247.61
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,405.09,293.19
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,456.57,333.85
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,508.44,373.52
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,558.33,410.53
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,607.63,445.95
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,653.66,479.11
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,698.57,510.34
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,740.09,536.46
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,779.64,560.96
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,815.89,584.23
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,849.98,606.0
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,879.27,623.57
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,905.92,639.39
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,928.85,653.91
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,949.01,666.73
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,962.6,674.36
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,973.11,680.14
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,980.44,685.19
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,984.64,688.4
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,981.87,687.37
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,976.02,684.54
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,965.97,678.92
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,952.91,671.5
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,933.59,660.44
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,911.57,647.7
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,885.09,633.17
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,861.66,620.6
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,827.46,599.52
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,791.28,577.03
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,748.35,550.57
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,704.37,523.04
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,656.99,491.92
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,609.12,459.91
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,554.51,421.36
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,498.96,381.06
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,438.4,335.78
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,380.51,290.86
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,311.04,235.78
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,247.79,183.81
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,173.88,122.58
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,106.93,51.68
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,39.4,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,13.64,0.23
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,27.9,17.14
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,33.73,22.78
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,39.19,27.72
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,55.59,31.03
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,97.52,50.85
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,142.7,81.19
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,192.62,119.74
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,245.35,163.14
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,297.68,206.78
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,349.73,249.94
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,403.4,293.31
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,455.5,334.33
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,511.67,376.8
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,561.25,413.3
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,610.47,448.34
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,656.85,480.52
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,702.12,510.94
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,743.79,536.58
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,783.75,560.74
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,819.74,583.56
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,853.54,604.87
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,882.26,622.89
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,908.19,639.16
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,930.17,652.99
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,949.34,665.13
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,964.25,673.71
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,976.15,680.5
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,982.54,684.99
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,985.79,687.69
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,982.93,687.1
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,976.93,684.68
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,967.31,679.75
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,954.68,673.01
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,930.72,659.15
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,910.21,647.57
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,882.72,632.74
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,852.96,616.33
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,816.65,594.14
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,778.7,570.68
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,735.02,544.14
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,693.22,518.42
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,642.63,484.94
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,592.21,449.96
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,534.56,409.02
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,478.54,368.09
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,416.28,320.48
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,357.23,273.89
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,286.37,217.31
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,220.98,163.7
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,149.95,105.19
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,84.64,36.68
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,30.59,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.73,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,29.19,18.12
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,37.29,25.75
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,44.64,32.32
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,59.79,36.1
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,99.64,55.26
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,141.18,82.67
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,188.01,118.41
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,236.02,157.81
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,287.13,200.22
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,340.4,244.09
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,392.63,286.38
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,443.43,326.55
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,494.96,366.0
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,543.98,401.76
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,595.69,438.06
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,641.42,470.04
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,686.24,500.54
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,727.4,526.62
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,766.97,550.88
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,802.66,573.47
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,836.3,594.61
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,866.08,612.19
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,893.41,628.13
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,915.86,641.95
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,935.62,654.13
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,950.26,662.13
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,961.97,668.38
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,969.19,673.01
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,973.34,675.88
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,970.99,675.19
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,965.56,672.74
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,955.57,666.89
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,942.6,659.31
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,923.05,648.02
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,906.42,638.68
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,879.25,623.63
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,849.77,607.08
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,814.15,585.44
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,776.83,562.54
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,733.86,536.5
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,692.48,511.16
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,641.57,477.91
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,590.83,443.38
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,533.77,403.47
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,478.32,363.51
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,414.88,315.63
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,354.98,268.97
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,284.26,213.52
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,219.08,160.87
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,145.86,101.18
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,78.57,29.42
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,28.21,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.6,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,30.9,19.43
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,38.94,27.11
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,46.55,33.93
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,60.7,37.63
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,100.18,56.41
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,141.01,82.64
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,188.02,117.8
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,236.13,157.1
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,287.37,199.44
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,340.87,242.79
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,393.45,284.47
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,444.53,324.4
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,496.34,363.49
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,545.73,399.69
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,597.9,436.5
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,643.65,467.95
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,688.42,497.83
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,729.57,523.24
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,769.19,546.84
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,805.2,569.57
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,839.13,590.88
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,869.0,608.27
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,896.47,624.09
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,919.19,638.23
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,939.15,650.73
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,954.35,659.38
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,966.58,666.28
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,973.83,671.25
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,977.94,674.44
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,975.93,674.37
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,970.73,672.46
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,960.98,667.14
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,948.18,660.06
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,926.71,647.95
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,902.79,634.35
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,881.16,621.92
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,851.83,604.53
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,816.43,583.15
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,779.3,560.51
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,736.35,534.87
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,692.42,508.13
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,644.13,477.84
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,593.75,444.67
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,535.99,404.31
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,479.8,363.85
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,415.06,315.07
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,354.11,267.63
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,284.26,212.81
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,221.08,161.61
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,145.19,99.81
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,76.28,23.09
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,27.59,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,34.33,22.13
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,43.04,30.52
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,52.87,39.26
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,67.19,44.25
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,105.54,63.04
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,144.22,87.47
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,189.67,120.9
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,236.3,158.55
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,286.34,199.48
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,335.94,239.49
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,388.16,280.57
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,441.03,321.6
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,491.56,359.79
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,539.99,395.46
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,588.55,430.17
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,634.12,461.81
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,678.96,492.09
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,720.22,518.87
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,760.08,543.19
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,796.17,566.18
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,829.88,587.55
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,859.5,604.96
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,886.99,620.94
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,909.6,634.8
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,929.59,647.07
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,943.57,654.63
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,954.65,660.48
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,960.83,664.45
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,963.98,666.7
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,960.73,665.11
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,954.49,661.83
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,949.85,659.69
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,936.83,652.41
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,916.41,640.63
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,893.49,627.35
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,799.49,568.71
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,704.35,503.57
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,737.81,532.26
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,763.39,552.4
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,719.44,525.23
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,674.77,497.56
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,622.67,463.81
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,571.04,428.92
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,512.89,387.99
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,456.63,347.24
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,392.3,298.55
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,329.53,249.7
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,259.04,194.02
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,196.09,143.0
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,126.4,86.28
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,55.33,10.61
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,20.92,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.84,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,29.36,17.94
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,37.86,26.04
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,45.91,33.21
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,57.36,36.13
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,96.31,53.58
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,137.41,79.72
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,184.57,114.99
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,232.74,154.26
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,284.09,196.72
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,337.67,240.19
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,390.48,282.16
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,441.76,322.53
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,493.76,362.16
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,542.98,398.62
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,595.11,435.89
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,641.44,468.04
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,686.82,498.62
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,728.95,525.13
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,769.61,549.94
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,805.91,573.03
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,840.11,594.68
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,871.23,613.32
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,900.11,630.44
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,922.67,644.9
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,942.39,657.66
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,958.7,666.97
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,971.97,674.47
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,878.23,614.24
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,768.77,535.14
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,882.0,619.37
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,975.74,680.8
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,863.06,608.39
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,735.77,517.8
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,840.47,596.84
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,914.43,646.81
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,887.43,631.48
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,857.98,615.09
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,823.24,594.04
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,786.64,571.58
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,748.86,548.92
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,705.07,521.78
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,653.95,488.17
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,602.83,453.97
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,546.01,414.02
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,492.63,375.16
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,428.05,326.61
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,367.19,279.13
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,296.42,222.37
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,232.55,169.54
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,154.96,105.36
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,81.73,8.93
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,30.35,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.88,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,29.42,17.99
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,38.73,26.87
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,47.54,34.73
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,58.44,37.95
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,97.04,55.07
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,137.8,80.72
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,184.65,115.44
