Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,232.59,154.41
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,283.73,196.63
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,333.74,238.0
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,388.88,282.46
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,439.55,322.57
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,491.01,362.06
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,539.86,398.5
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,588.76,433.86
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,637.17,467.7
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,681.94,498.14
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,723.02,524.69
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,762.65,549.11
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,798.78,570.93
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,832.87,591.19
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,862.46,608.37
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,889.68,623.93
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,911.71,637.78
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,931.0,649.99
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,946.05,658.55
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,958.15,665.36
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,965.29,670.27
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,969.32,673.39
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,967.76,673.16
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,963.06,671.11
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,952.34,665.12
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,938.62,657.38
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,920.04,646.92
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,898.71,634.76
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,871.5,618.58
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,847.18,604.3
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,811.87,582.96
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,774.78,560.3
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,731.15,533.92
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,686.57,506.45
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,583.26,434.49
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,484.02,362.01
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,435.89,328.53
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,387.75,293.81
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,333.84,253.44
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,282.12,213.39
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,223.89,166.98
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,170.61,123.43
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,102.64,68.13
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,43.94,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,16.61,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,14.96,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,29.37,17.75
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,47.62,34.11
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,65.99,50.05
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,85.46,62.98
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,109.61,80.56
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,138.15,100.01
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,176.75,127.4
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,216.86,154.78
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,272.83,195.46
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,315.37,225.32
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,385.02,277.11
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,435.84,317.04
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,487.37,356.27
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,539.92,394.83
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,588.78,429.63
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,583.61,421.75
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,560.46,399.92
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,649.11,465.52
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,759.91,541.42
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,795.74,563.65
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,829.49,584.96
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,857.18,601.07
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,882.04,615.35
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,856.99,598.43
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,820.28,568.83
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,821.74,569.25
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,821.32,568.25
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,894.57,622.66
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,957.08,663.49
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,953.31,661.73
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,952.01,662.1
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,941.39,657.8
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,927.86,651.78
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,907.87,640.32
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,885.35,627.29
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,709.55,510.36
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,528.6,380.72
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,658.44,479.92
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,756.45,551.64
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,650.83,479.63
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,550.94,408.33
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,467.38,349.07
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,397.08,297.88
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,435.67,329.86
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,454.84,346.04
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,390.8,297.0
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,330.44,249.61
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,257.55,191.78
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,195.38,141.05
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,123.66,81.99
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,53.75,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,19.16,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,16.41,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,31.99,19.7
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,41.29,28.81
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,51.6,37.96
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,61.81,46.74
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,99.44,59.16
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,144.01,93.11
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,184.99,127.72
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,221.86,151.37
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,279.55,193.55
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,328.55,233.18
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,380.13,273.98
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,423.7,308.38
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,456.36,332.51
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,510.92,372.03
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,579.73,420.77
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,599.13,430.61
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,606.49,431.09
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,647.33,456.82
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,687.93,481.45
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,749.27,525.4
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,819.39,571.25
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,843.62,583.86
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,864.37,594.58
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,885.74,607.82
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,904.7,619.62
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,917.97,626.69
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,928.5,632.21
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,934.71,636.11
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,938.11,638.45
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,934.35,637.03
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,931.54,636.37
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,919.85,630.83
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,905.48,623.8
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,880.22,609.2
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,853.14,593.53
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,823.75,575.99
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,792.57,557.22
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,755.87,534.81
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,717.87,511.29
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,672.43,483.14
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,623.49,452.17
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,569.95,416.29
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,517.54,380.44
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,458.59,339.63
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,402.26,299.54
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,338.04,252.43
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,271.54,202.28
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,205.16,151.09
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,145.78,104.2
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,78.95,50.54
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.82,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,15.65,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,30.45,18.47
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,47.72,34.29
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,65.78,50.03
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,61.11,46.42
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,55.08,39.22
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,86.63,64.51
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,117.56,88.81
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,170.79,127.96
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,229.2,170.95
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,256.13,191.21
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,276.8,206.26
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,303.44,225.58
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,330.12,244.57
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,350.23,257.96
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,369.8,270.72
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,381.96,278.73
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,393.34,286.16
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,474.58,343.95
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,564.5,405.91
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,556.63,399.06
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,546.0,391.06
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,594.92,424.33
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,645.68,457.85
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,602.12,427.13
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,553.5,393.44
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,495.61,354.38
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,435.96,313.32
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,406.02,292.94
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,370.05,267.96
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,589.33,425.95
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,797.73,565.52
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,584.88,421.2
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,363.59,264.75
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,412.74,302.18
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,461.65,337.53
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,382.98,281.69
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,296.69,219.68
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,195.77,145.59
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,96.93,70.37
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,76.92,55.28
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,57.04,39.93
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,60.9,43.18
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,64.77,46.43
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,56.05,39.71
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,47.33,32.9
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,38.62,25.9
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,29.92,18.79
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,22.19,12.41
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,14.46,5.96
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,8.67,0.85
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.89,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.3,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.6,2.76
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,20.26,11.45
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,29.92,19.96
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,41.53,30.09
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,53.14,38.0
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,102.06,76.81
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,146.94,111.6
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,188.82,142.87
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,231.7,175.31
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,259.13,196.96
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,280.13,213.09
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,322.37,245.16
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,372.88,283.41
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,388.41,294.83
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,401.51,304.11
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,475.48,360.0
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,553.42,418.14
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,415.12,314.29
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,263.09,197.32
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,430.93,324.76
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,608.36,453.9
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,608.43,452.1
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,606.94,449.83
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,652.99,482.99
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,702.01,517.5
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,635.72,468.53
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,564.43,416.11
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,500.1,369.78
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,434.4,321.85
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,505.01,374.24
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,582.84,430.15
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,575.06,424.66
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,566.53,419.12
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,536.74,398.31
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,497.99,371.21
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,518.69,388.18
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,528.66,397.3
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,309.09,235.71
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,88.08,64.13
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,196.98,151.15
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,306.32,236.5
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,264.27,204.36
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,222.97,172.78
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,193.82,150.74
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,164.86,128.35
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,135.41,104.78
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,101.84,77.49
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,74.23,54.75
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,46.97,32.08
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,27.04,14.49
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.49,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.96,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.93,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.89,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.85,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.82,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,52.17,37.58
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,98.08,74.76
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,84.9,63.78
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,70.59,51.97
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,57.53,41.13
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,44.47,30.38
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,105.39,78.92
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,164.99,125.37
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,225.48,171.68
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,286.91,217.87
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,261.73,198.21
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,235.34,177.87
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,177.79,133.46
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,118.97,87.75
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,156.7,116.94
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,194.79,145.93
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,152.42,113.31
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,109.54,80.17
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,162.53,121.12
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,215.92,161.59
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,184.31,137.49
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,152.47,113.24
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,234.65,175.77
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,317.69,237.25
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,308.38,230.25
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,298.95,223.55
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,248.63,186.39
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,198.26,148.73
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,234.63,176.73
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,271.45,204.66
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,274.64,207.42
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,277.84,210.37
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,236.16,179.25
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,194.74,147.97
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,180.69,137.89
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,166.75,127.71
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,142.98,109.44
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,119.27,90.99
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,102.85,78.18
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,86.38,65.12
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,70.39,52.23
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,54.34,39.06
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,39.6,26.82
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,25.09,14.62
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,14.47,4.98
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,3.44,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,6.74,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,13.01,5.43
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,19.29,11.07
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,26.54,17.49
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,33.79,22.49
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,99.68,74.27
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,163.33,122.84
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,123.96,93.32
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,69.62,51.16
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,104.42,78.83
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,138.59,105.39
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,202.07,154.13
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,262.12,199.15
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,288.33,217.92
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,315.06,236.94
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,384.98,288.39
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,455.72,339.27
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,499.96,370.4
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,546.28,402.68
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,513.27,377.48
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,477.14,350.28
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,445.7,326.77
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,412.58,301.99
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,473.14,345.21
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,535.23,388.13
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,349.67,257.32
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,159.26,116.95
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,299.85,222.49
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,441.28,323.6
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,493.15,360.73
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,545.24,398.22
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,385.87,285.48
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,222.03,165.05
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,337.86,252.9
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,450.48,335.22
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,358.97,269.1
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,260.94,196.87
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,260.24,197.39
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,259.43,197.55
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,270.8,207.22
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,273.54,210.33
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,219.01,168.56
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,159.71,122.4
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,137.48,105.43
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,115.54,88.32
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,94.38,71.42
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,73.06,54.06
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,53.19,37.67
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,32.99,20.8
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,19.31,8.16
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,15.24,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,23.99,13.02
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,32.72,21.99
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,40.69,29.25
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,67.82,52.77
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,106.31,79.52
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,133.74,100.1
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,162.61,122.09
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,173.29,131.56
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,184.94,141.43
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,220.77,168.23
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,263.91,200.45
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,327.1,247.76
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,399.74,302.2
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,433.67,326.71
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,467.2,350.5
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,450.9,337.4
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,426.75,318.17
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,469.37,348.59
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,517.25,382.07
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,535.45,394.39
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,553.34,406.58
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,560.7,410.43
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,567.36,413.83
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,590.8,430.36
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,614.43,446.91
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,630.8,458.5
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,646.88,469.95
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,573.57,417.88
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,492.83,360.17
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,346.0,255.53
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,195.04,143.94
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,199.61,147.81
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,204.2,151.43
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,352.53,263.63
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,506.66,375.72
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,329.27,246.91
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,159.29,118.49
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,124.55,92.24
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,90.02,65.58
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,70.61,50.66
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,51.23,35.52
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,48.32,33.34
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,45.41,31.14
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,39.11,26.23
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,32.82,21.25
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,27.02,16.53
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,21.22,11.74
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,15.43,6.92
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,9.64,2.05
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,5.3,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.98,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,11.57,3.28
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,22.68,13.56
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,33.79,23.48
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,46.37,34.47
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,58.95,42.94
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,73.56,54.65
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,88.13,66.1
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,141.59,107.53
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,199.37,151.75
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,237.32,180.01
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,277.87,210.12
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,340.04,256.31
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,412.41,310.14
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,398.46,299.46
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,373.7,280.04
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,353.77,264.84
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,330.86,247.22
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,446.54,332.36
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,572.66,421.22
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,559.6,409.82
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,543.15,396.83
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,516.5,377.26
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,486.53,355.29
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,577.4,420.45
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,670.72,484.83
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,673.23,485.73
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,674.81,486.79
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,708.77,510.65
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,738.4,531.26
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,731.17,526.72
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,722.6,521.67
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,473.41,349.68
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,220.07,163.15
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,467.54,351.17
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,693.18,510.57
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,637.6,470.92
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,582.85,433.48
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,289.93,221.79
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,14.49,5.92
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,164.89,126.79
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,322.04,248.39
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,191.01,147.25
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,64.77,46.79
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,55.56,39.72
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,46.36,32.43
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,37.65,25.34
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,28.95,18.14
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,21.22,11.68
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,13.5,5.15
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,7.71,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,16.22,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,27.27,15.03
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,38.51,26.67
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,50.56,37.47
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,57.62,43.83
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,90.72,55.78
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,139.29,94.06
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,173.99,125.88
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,205.9,143.64
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,268.62,189.01
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,317.14,229.74
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,369.05,272.74
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,422.43,316.02
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,473.6,356.52
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,522.67,394.44
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,572.6,431.97
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,558.79,418.6
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,525.47,389.27
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,623.1,465.96
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,745.82,556.46
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,673.63,499.5
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,580.8,425.1
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,647.88,473.16
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,719.53,522.68
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,700.43,507.7
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,676.72,490.05
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,662.27,479.54
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,646.39,467.99
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,675.72,489.4
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,709.81,513.6
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,711.98,515.57
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,712.83,516.91
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,696.07,505.77
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,678.1,493.94
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,671.76,491.1
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,663.45,486.89
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,741.95,548.72
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,802.89,594.13
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,702.5,524.25
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,598.03,448.53
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,625.39,473.2
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,636.57,485.27
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,585.78,449.02
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,535.17,412.58
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,475.5,369.07
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,418.15,325.96
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,350.07,272.8
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,290.21,224.27
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,217.74,165.19
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,154.46,112.18
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,76.78,40.56
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.98,6.12
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,12.58
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,20.23
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,52.65,37.65
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,66.7,48.84
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,57.51,41.21
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,48.32,33.63
