Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,66.24,47.8
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,84.18,61.78
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,100.46,74.39
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,116.63,86.83
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,138.34,103.49
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,160.23,120.16
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,184.66,138.66
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,209.41,157.28
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,200.77,150.15
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,191.95,143.02
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,218.89,163.23
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,246.06,183.38
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,266.32,198.3
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,286.74,213.29
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,358.26,265.71
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,430.48,317.42
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,398.6,294.07
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,362.08,267.71
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,295.27,219.15
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,228.0,169.5
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,240.6,179.19
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,253.26,188.72
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,208.5,155.23
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,163.73,121.5
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,221.13,165.44
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,279.39,209.19
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,252.69,189.68
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,226.02,170.28
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,138.92,103.98
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,54.16,37.7
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,59.95,42.63
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,65.75,47.53
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,219.51,172.38
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,369.8,287.18
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,378.15,293.65
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,385.45,299.09
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,315.54,244.27
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,251.89,193.49
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,176.81,133.59
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,116.89,84.33
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,56.84,26.58
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.41,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.6,2.26
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,20.74,11.99
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,30.89,21.14
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,43.46,32.31
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,56.05,41.08
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,64.28,47.73
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,72.52,54.23
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,104.95,80.21
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,137.19,105.49
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,137.98,105.47
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,138.53,105.33
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,136.59,103.45
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,134.52,101.51
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,195.35,148.25
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,256.81,194.28
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,317.53,239.16
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,383.94,287.08
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,369.93,274.8
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,354.34,261.75
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,334.21,246.34
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,313.94,230.83
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,345.76,252.63
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,378.58,274.04
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,400.5,290.75
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,422.76,307.73
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,467.2,339.82
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,512.44,371.99
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,608.73,442.24
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,707.01,512.32
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,665.38,484.29
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,628.17,459.72
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,593.25,436.36
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,557.81,412.29
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,456.56,340.56
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,363.82,272.96
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,344.34,260.06
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,324.65,246.59
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,254.93,194.35
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,194.7,148.41
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,201.22,154.26
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,207.76,160.0
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,175.26,134.88
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,143.25,109.9
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,123.11,94.42
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,103.0,78.63
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,82.84,62.35
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,62.52,45.63
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,44.23,30.38
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,26.07,15.06
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,13.02,1.18
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.41,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.85,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,5.3,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.75,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,8.68,1.51
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,10.61,3.07
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,64.77,47.04
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,117.33,88.62
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,152.24,115.34
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,187.73,142.12
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,257.99,195.14
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,337.11,254.14
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,366.32,274.95
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,395.83,295.86
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,467.29,348.91
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,547.03,407.23
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,592.3,439.94
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,640.15,474.37
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,655.97,484.2
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,669.15,492.19
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,599.92,440.34
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,522.24,382.01
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,577.7,422.39
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,634.16,462.44
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,629.52,458.73
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,623.92,454.72
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,682.59,497.96
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,746.4,543.77
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,852.36,624.77
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,939.11,684.65
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,846.11,621.79
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,738.11,541.92
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,706.55,521.4
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,674.1,499.65
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,615.2,458.37
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,548.63,411.25
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,660.56,499.94
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,737.97,559.01
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,692.83,527.62
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,649.46,497.96
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,423.25,328.46
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,203.46,155.42
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,326.75,256.38
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,422.76,331.13
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,353.22,275.72
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,288.92,223.4
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,212.72,160.77
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,148.63,106.32
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,70.78,23.69
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,14.74,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,24.9,12.01
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,35.5,24.0
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,46.88,34.27
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,53.7,40.46
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,83.3,50.52
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,122.02,72.25
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,167.65,104.93
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,214.55,143.1
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,265.16,185.85
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,290.92,215.19
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,295.91,223.95
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,365.7,275.85
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,473.95,358.75
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,524.04,397.9
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,574.91,436.73
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,624.08,474.08
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,669.56,508.04
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,712.54,538.32
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,754.26,565.91
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,790.54,590.19
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,824.66,612.83
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,854.78,631.59
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,882.34,648.5
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,904.96,663.39
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,924.71,676.42
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,939.6,686.28
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,951.39,694.2
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,958.15,698.56
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,961.69,700.92
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,959.1,699.72
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,953.28,696.53
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,941.87,689.43
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,927.38,680.41
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,905.4,666.48
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,886.17,654.52
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,857.19,635.67
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,825.9,615.31
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,786.53,589.6
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,745.76,562.78
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,699.97,532.73
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,656.13,503.65
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,600.95,464.08
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,546.73,423.92
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,484.93,378.53
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,425.55,333.43
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,355.07,277.59
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,288.15,222.9
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,212.27,160.2
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,146.75,104.29
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,69.26,15.45
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,12.78,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,20.55,8.65
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,28.18,17.96
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,35.27,24.52
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,38.42,27.45
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,68.14,35.47
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,111.15,58.69
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,163.18,96.31
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,213.76,137.76
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,267.39,183.26
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,320.46,228.73
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,379.61,278.13
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,432.59,322.53
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,485.99,366.12
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,536.83,405.9
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,587.24,444.14
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,634.52,479.96
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,680.55,514.06
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,723.36,542.66
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,764.3,569.08
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,801.17,593.41
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,835.68,615.98
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,864.08,633.25
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,889.36,648.36
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,911.45,662.43
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,930.55,674.56
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,944.83,683.85
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,955.9,691.15
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,961.68,694.86
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,964.16,696.58
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,961.08,695.08
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,954.74,691.62
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,943.14,684.58
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,928.41,675.63
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,904.28,660.56
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,877.83,644.04
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,853.93,630.53
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,822.57,611.87
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,783.84,586.83
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,743.63,560.62
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,697.7,530.61
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,653.58,501.49
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,599.66,463.01
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,546.36,423.63
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,484.98,377.74
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,425.97,332.28
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,355.18,276.38
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,289.91,223.08
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,212.52,159.48
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,147.37,103.61
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,68.39,4.84
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,20.68,8.36
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,30.22,19.65
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,39.05,27.75
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,42.8,31.28
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,70.66,39.02
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,114.21,63.18
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,163.07,98.42
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,212.37,138.62
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,268.2,185.61
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,319.8,229.36
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,373.53,274.08
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,425.32,316.27
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,477.76,357.58
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,531.47,398.37
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,581.68,435.37
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,628.51,469.69
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,674.26,502.33
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,716.28,529.96
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,756.65,554.75
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,792.56,577.32
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,826.18,598.19
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,856.38,615.89
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,884.02,631.82
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,906.39,645.63
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,925.81,657.63
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,939.82,666.31
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,950.66,673.13
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,956.86,677.19
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,959.78,679.35
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,956.98,678.09
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,950.89,674.94
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,938.74,668.13
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,923.47,659.49
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,899.32,645.79
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,872.86,630.62
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,677.49,498.99
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,474.67,350.41
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,473.48,352.82
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,469.49,352.03
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,418.62,316.18
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,368.86,280.71
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,345.38,264.68
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,319.94,246.63
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,385.57,299.31
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,420.12,325.96
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,351.6,271.92
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,288.23,220.57
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,212.46,158.51
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,146.03,101.38
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,66.74,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,22.51,9.12
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,34.05,22.83
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,46.29,33.9
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,53.92,40.72
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,80.16,49.73
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,120.01,72.05
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,164.57,103.37
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,210.17,139.33
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,259.67,179.64
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,253.77,185.15
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,218.16,163.5
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,302.97,225.54
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,401.25,295.85
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,468.51,343.79
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,559.95,408.27
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,581.98,421.79
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,593.24,427.51
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,632.08,453.67
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,670.47,478.81
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,680.27,484.75
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,686.92,488.69
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,768.95,549.65
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,857.33,609.04
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,829.26,589.58
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,789.59,559.36
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,859.01,612.04
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,922.21,654.08
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,932.53,660.76
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,935.79,663.71
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,932.55,663.39
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,926.22,661.23
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,914.46,655.67
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,899.76,648.29
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,880.39,637.89
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,858.22,625.63
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,828.97,608.2
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,797.54,589.24
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,675.14,505.78
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,555.78,418.71
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,486.14,369.83
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,411.32,315.71
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,397.18,306.82
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,371.45,288.67
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,325.19,254.0
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,279.79,219.04
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,229.94,179.38
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,182.45,140.43
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,130.82,97.44
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,83.54,56.5
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,38.49,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,12.29,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,19.48,6.64
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,31.66,20.8
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,43.17,31.23
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,49.76,37.24
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,74.18,44.81
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,118.18,71.55
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,162.3,104.36
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,209.01,143.9
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,254.39,181.92
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,296.96,211.86
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,358.47,257.02
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,409.09,297.38
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,463.58,339.59
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,511.79,375.68
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,559.74,410.59
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,605.21,443.81
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,650.0,475.92
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,690.65,504.12
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,729.75,530.42
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,765.61,554.05
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,799.6,576.41
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,829.56,596.15
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,857.32,614.49
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,878.83,628.34
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,897.63,640.58
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,911.86,650.58
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,923.13,658.83
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,928.43,662.9
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,930.65,665.18
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,927.09,663.93
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,920.51,660.9
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,908.36,653.94
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,893.32,645.26
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,870.71,632.2
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,845.69,617.57
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,815.69,598.81
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,786.77,580.76
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,746.76,555.46
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,705.7,529.23
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,659.01,498.95
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,611.99,467.05
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,557.24,428.18
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,503.41,389.05
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,441.96,343.41
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,380.75,296.6
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,313.38,243.54
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,251.54,193.08
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,179.34,133.63
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,116.77,79.03
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,52.87,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,12.29,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,19.52,6.12
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,32.12,21.21
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,44.03,32.06
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,51.75,39.01
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,76.22,47.43
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,115.33,68.66
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,160.41,100.44
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,206.43,136.99
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,256.26,178.12
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,305.21,219.09
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,356.99,261.87
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,407.19,303.34
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,458.45,344.65
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,510.06,384.73
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,559.47,422.26
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,604.42,456.25
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,648.56,488.95
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,690.52,518.51
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,731.97,546.16
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,662.76,491.46
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,573.46,420.23
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,539.4,395.58
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,501.43,367.57
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,575.73,421.88
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,651.69,476.07
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,787.59,579.42
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,920.41,672.55
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,821.97,602.69
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,713.33,520.46
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,704.02,515.32
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,693.44,508.77
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,801.17,592.47
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,893.0,658.31
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,867.01,641.48
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,838.93,624.0
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,661.18,498.4
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,479.46,361.68
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,608.78,464.98
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,706.6,540.79
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,660.35,508.26
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,613.71,474.96
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,560.89,436.51
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,508.62,397.59
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,446.54,350.25
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,387.18,303.67
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,316.92,247.38
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,255.54,196.41
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,182.53,135.73
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,119.75,79.59
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,43.41,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.73,5.0
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,30.54,19.83
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,41.71,30.05
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,44.56,32.82
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,53.14,38.17
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,96.84,72.63
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,143.79,108.75
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,175.08,121.78
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,251.15,174.45
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,300.74,216.63
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,356.31,263.18
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,349.2,263.52
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,321.73,243.53
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,358.34,270.45
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,392.7,295.31
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,412.16,309.22
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,433.88,324.61
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,478.09,356.45
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,527.75,391.75
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,653.5,490.42
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,799.24,596.83
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,657.46,491.49
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,491.39,361.92
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,579.03,427.1
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,668.88,491.85
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,696.72,511.94
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,722.04,530.62
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,582.63,430.37
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,438.56,324.18
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,694.87,522.18
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,923.94,683.4
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,911.76,674.58
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,896.54,665.3
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,874.48,651.44
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,849.84,635.88
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,594.0,453.67
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,324.75,245.4
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,544.99,421.47
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,716.61,550.98
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,444.71,348.04
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,169.78,129.21
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,133.31,101.25
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,97.07,72.71
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,274.57,218.88
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,404.3,320.23
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,336.48,264.27
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,273.89,211.52
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,198.22,147.75
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,133.17,86.95
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,48.94,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,11.3,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,17.95,3.81
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,28.97,18.39
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,39.39,27.93
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,45.21,33.3
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,66.43,39.67
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,106.4,60.4
