Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,152.08,92.36
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,191.63,134.54
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,211.37,159.04
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,264.32,197.68
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,323.06,241.41
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,376.72,281.97
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,456.49,343.88
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,467.44,352.29
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,457.75,342.81
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,487.16,364.81
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,517.62,387.26
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,549.32,409.34
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,579.42,429.92
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,487.03,361.75
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,384.25,284.69
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,482.77,356.95
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,585.8,429.89
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,477.54,351.65
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,363.33,267.94
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,371.12,274.02
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,376.49,278.05
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,250.47,185.5
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,128.28,93.4
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,249.61,185.76
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,380.01,281.95
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,544.8,405.75
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,707.57,523.13
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,431.18,324.5
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,142.37,104.75
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,399.27,305.95
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,633.03,478.7
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,637.1,482.83
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,627.16,478.41
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,576.59,442.75
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,526.65,407.14
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,427.64,332.79
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,345.36,269.46
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,298.04,233.48
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,252.22,197.58
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,202.15,156.98
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,148.62,112.95
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,99.63,72.32
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,54.06,31.82
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,20.91,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.32,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,19.64,3.81
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,37.73,25.57
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,53.35,39.74
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,63.97,49.33
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,78.68,53.58
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,118.29,83.54
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,149.67,111.98
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,179.52,134.14
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,216.84,162.31
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,243.1,182.51
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,272.43,204.45
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,341.99,255.14
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,451.71,337.78
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,471.64,352.46
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,472.9,351.46
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,509.35,377.86
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,546.0,403.82
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,577.98,425.46
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,609.71,446.61
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,631.28,460.97
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,651.6,474.39
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,743.06,543.61
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,842.21,613.66
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,696.63,509.02
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,529.08,383.59
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,593.07,430.66
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,655.73,475.12
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,789.64,575.19
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,913.31,661.34
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,909.54,657.09
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,902.81,652.08
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,889.84,644.11
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,874.08,634.47
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,852.58,621.15
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,831.78,608.38
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,800.95,589.81
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,768.22,569.9
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,729.43,544.85
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,689.31,518.69
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,641.95,485.98
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,594.4,452.37
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,539.64,412.97
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,485.82,373.37
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,419.7,324.12
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,360.69,278.66
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,292.75,224.9
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,230.8,174.3
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,159.41,115.79
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,96.25,56.73
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,33.84,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,17.19,1.72
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,31.13,20.07
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,44.33,32.08
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,52.84,39.73
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,73.34,47.18
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,112.56,67.53
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,156.74,97.6
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,202.41,133.07
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,252.04,173.29
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,300.62,213.38
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,351.9,255.17
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,401.5,295.53
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,452.33,335.87
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,467.89,347.48
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,463.59,342.33
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,477.38,351.65
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,483.06,354.67
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,485.32,354.88
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,484.94,353.09
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,456.59,332.25
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,423.23,307.79
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,446.92,324.7
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,471.05,341.62
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,675.0,493.86
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,885.86,638.2
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,899.19,645.46
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,909.59,652.62
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,874.25,628.81
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,832.13,596.54
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,872.28,628.86
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,903.24,650.64
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,890.13,642.29
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,874.21,632.58
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,793.62,579.25
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,710.33,520.0
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,603.58,446.01
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,500.91,372.7
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,287.5,217.34
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,74.49,52.97
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,89.59,65.33
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,105.41,78.13
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,92.54,68.25
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,79.64,58.28
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,66.22,47.85
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,53.14,37.49
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,41.04,27.7
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,28.96,17.75
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,18.33,8.86
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.71,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,9.64,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,28.37,17.83
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,46.19,33.78
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,67.4,52.34
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,88.9,67.17
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,114.32,83.93
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,158.25,114.16
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,193.43,139.68
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,239.76,174.95
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,267.3,199.33
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,281.18,211.64
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,275.8,207.8
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,259.77,195.24
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,280.92,210.21
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,302.29,224.97
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,386.7,286.65
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,481.19,353.61
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,454.02,331.9
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,423.72,308.49
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,514.46,373.58
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,612.83,441.41
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,640.45,458.43
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,669.05,476.51
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,673.15,478.94
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,675.89,480.69
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,673.73,479.61
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,672.69,479.31
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,659.61,470.6
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,645.41,461.26
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,673.52,481.14
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,694.75,496.14
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,773.68,555.76
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,842.96,607.97
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,828.39,600.06
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,810.38,590.44
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,689.36,507.26
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,571.66,423.19
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,407.39,305.61
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,242.78,182.0
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,422.31,324.38
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,566.14,433.7
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,511.14,392.87
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,457.46,353.37
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,395.08,306.49
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,336.26,260.87
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,267.94,206.57
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,206.01,155.86
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,131.39,94.63
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,67.89,33.1
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,25.31,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,16.88,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,30.83,19.79
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,45.29,32.99
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,54.97,41.7
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,74.07,49.35
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,111.87,68.36
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,156.02,97.99
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,200.59,132.47
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,249.54,172.12
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,297.56,211.62
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,348.85,253.29
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,398.53,293.59
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,449.4,333.68
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,497.82,370.35
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,549.27,407.92
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,594.51,441.09
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,639.07,473.01
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,679.74,500.61
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,719.2,526.74
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,680.92,494.75
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,625.0,450.16
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,504.13,365.9
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,373.28,271.53
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,557.0,406.21
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,745.91,536.4
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,674.22,483.42
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,594.89,426.39
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,749.01,540.24
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,896.52,642.38
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,892.26,639.25
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,885.12,635.78
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,871.3,628.09
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,854.85,618.8
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,833.8,606.88
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,810.25,593.27
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,777.93,574.53
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,743.88,554.41
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,705.62,529.84
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,666.07,503.75
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,616.64,470.49
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,567.25,436.47
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,507.2,392.83
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,452.56,352.06
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,389.8,304.25
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,330.66,257.81
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,260.13,201.19
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,190.42,144.08
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,123.3,88.35
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,59.39,24.41
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,22.12,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,9.34,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,16.07,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,33.97,22.2
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,51.15,37.77
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,60.22,45.97
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,79.23,54.57
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,116.31,74.22
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,159.37,103.45
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,203.54,137.29
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,251.81,175.99
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,298.92,214.61
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,348.13,254.68
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,396.18,293.79
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,445.79,333.28
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,492.67,369.24
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,540.24,404.74
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,584.66,437.89
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,628.74,470.1
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,668.93,498.02
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,708.2,524.68
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,626.09,461.44
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,524.15,382.51
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,673.07,494.79
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,835.04,608.41
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,777.48,564.16
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,706.93,509.83
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,804.13,583.39
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,899.03,649.57
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,903.81,652.57
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,905.61,654.45
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,902.3,653.14
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,895.98,650.01
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,881.81,641.54
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,864.86,631.37
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,841.84,617.49
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,813.8,600.26
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,782.09,581.39
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,748.59,561.12
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,708.93,535.21
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,668.0,507.53
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,619.1,474.06
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,570.21,439.89
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,514.16,398.77
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,456.38,355.46
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,393.43,307.27
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,334.23,260.54
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,264.67,204.42
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,201.73,152.25
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,131.84,94.05
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,59.63,18.94
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,22.42,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.69,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,25.38,15.16
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,34.03,23.38
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,38.5,27.56
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,52.61,31.33
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,78.51,48.98
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,87.71,65.95
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,134.56,102.31
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,178.61,135.89
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,225.85,170.97
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,274.2,207.0
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,308.31,232.54
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,343.32,258.41
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,377.21,283.09
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,411.79,307.91
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,403.94,301.45
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,394.6,293.63
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,446.41,331.01
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,504.02,371.82
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,566.66,417.32
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,632.47,464.53
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,736.87,544.31
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,850.32,623.05
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,871.3,636.19
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,889.32,648.0
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,824.63,603.07
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,744.36,540.9
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,837.61,613.26
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,917.1,668.12
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,910.78,663.97
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,901.36,658.45
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,687.24,510.56
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,451.77,334.08
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,400.58,297.99
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,349.44,260.77
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,360.05,269.94
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,369.89,278.39
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,307.99,232.45
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,239.41,180.89
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,265.96,203.13
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,282.87,217.77
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,250.86,193.68
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,218.73,169.2
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,301.51,236.66
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,360.39,281.8
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,288.83,223.2
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,222.66,167.84
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,145.19,102.9
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,72.82,14.86
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,26.1,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,9.83,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,16.84,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,28.12,17.24
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,39.84,28.16
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,46.98,34.67
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,60.88,39.45
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,106.22,65.14
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,148.84,96.78
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,187.77,123.19
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,240.13,163.02
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,222.15,161.54
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,183.37,138.55
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,288.02,215.81
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,448.76,337.31
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,455.32,342.72
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,441.69,330.37
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,526.33,397.08
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,642.27,485.91
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,559.93,420.02
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,455.02,335.56
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,611.54,457.73
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,793.06,588.55
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,821.83,605.67
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,847.89,621.8
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,868.89,635.56
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,886.89,647.41
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,900.14,656.18
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,910.21,662.96
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,828.24,606.63
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,730.82,532.38
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,681.17,497.83
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,623.96,457.4
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,764.75,566.16
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,876.51,645.59
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,843.03,623.35
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,807.09,600.23
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,775.06,580.67
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,741.23,559.67
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,701.5,533.33
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,660.57,505.49
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,611.63,471.44
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,562.76,436.73
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,505.08,393.71
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,446.15,348.87
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,381.53,298.85
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,321.18,250.74
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,247.02,190.6
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,175.14,131.44
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,106.45,74.14
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,36.34,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,14.49,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,29.42,18.11
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,43.16,30.79
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,50.96,37.88
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,64.57,43.24
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,103.12,61.1
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,147.08,89.97
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,179.98,126.35
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,188.68,142.56
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,232.77,174.86
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,288.12,216.1
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,349.61,261.24
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,443.63,333.21
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,494.71,373.08
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,543.2,410.19
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,589.04,445.16
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,634.16,478.83
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,675.09,507.89
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,714.67,535.35
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,750.16,559.11
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,783.64,581.33
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,814.46,600.61
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,843.97,618.88
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,865.0,632.42
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,883.14,644.11
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,895.73,652.42
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,905.19,658.81
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,910.01,662.0
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,911.65,663.25
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,906.51,660.41
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,898.26,655.69
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,785.97,578.58
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,660.95,485.71
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,750.29,556.15
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,820.86,607.95
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,788.83,586.55
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,754.79,564.39
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,716.84,539.58
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,675.21,511.96
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,626.57,478.91
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,577.87,444.6
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,518.45,400.61
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,460.97,357.11
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,395.32,306.89
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,331.61,256.67
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,257.91,197.28
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,192.56,143.29
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,105.78,72.37
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.78,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,15.98,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,33.13,21.07
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,51.11,37.59
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,59.42,45.24
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,73.93,52.12
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,107.79,66.75
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,150.64,93.85
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,195.31,127.98
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,244.71,168.04
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,292.95,207.94
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,345.78,251.46
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,396.84,294.0
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,452.0,338.64
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,501.83,377.7
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,552.66,416.44
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,599.26,450.97
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,644.98,483.93
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,688.85,514.99
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,729.78,542.79
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,765.68,566.68
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,799.37,588.96
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,827.8,607.61
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,853.58,624.47
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,874.78,638.3
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,893.05,650.25
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,906.14,657.79
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,916.09,663.37
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,920.51,666.53
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,921.71,667.74
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,916.56,664.93
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,908.26,660.21
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,899.17,654.86
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,882.46,644.57
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,858.57,629.84
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,832.12,613.44
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,800.42,594.44
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,766.63,573.86
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,724.47,546.1
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,684.01,519.31
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,634.79,486.1
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,585.49,451.28
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,526.01,407.18
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,468.32,363.4
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,402.27,313.21
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,340.01,264.19
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,262.18,201.18
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,195.29,145.52
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,119.29,81.26
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,40.25,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.85,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,7.37,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,14.28,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,34.57,22.09
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,52.53,38.75
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,66.52,51.25
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,83.15,65.62
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,111.58,71.96
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,152.97,98.22
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,197.01,131.55
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,245.53,170.44
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,291.45,208.01
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,342.48,249.73
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,392.11,290.87
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,443.14,332.25
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,491.84,370.42
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,544.47,410.44
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,589.83,444.11
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,634.52,476.41
