Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,677.05,506.6
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,718.86,535.63
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,754.7,559.46
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,788.48,581.69
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,820.06,602.53
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,850.32,622.42
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,871.17,636.0
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,889.04,647.71
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,902.95,655.56
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,913.71,661.43
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,918.0,664.24
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,919.0,665.06
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,914.92,662.96
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,907.6,658.9
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,893.9,650.5
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,877.18,640.24
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,853.37,625.59
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,831.86,612.55
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,800.65,593.9
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,767.29,573.68
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,726.21,546.75
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,683.81,518.66
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,637.5,487.92
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,588.82,453.75
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,531.51,412.22
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,475.58,370.48
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,410.61,320.34
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,349.29,271.32
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,274.75,210.54
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,207.68,154.23
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,128.24,85.83
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,41.16,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,7.71,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,24.14,13.68
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,39.92,28.17
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,59.66,45.51
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,79.2,62.44
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,99.49,75.43
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,120.51,91.65
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,148.99,112.72
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,184.14,138.85
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,229.64,172.18
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,276.47,206.62
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,290.69,218.04
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,305.23,229.18
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,277.91,208.85
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,249.37,187.18
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,359.84,270.35
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,485.37,361.94
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,475.16,353.24
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,462.52,343.16
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,606.63,454.79
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,773.61,576.48
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,804.72,595.39
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,834.91,614.61
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,856.18,628.75
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,874.56,641.1
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,887.46,649.92
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,897.27,656.84
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,901.87,660.46
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,903.27,662.12
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,898.57,658.57
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,890.67,653.08
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,877.48,645.21
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,861.31,635.47
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,839.14,621.76
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,819.08,609.57
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,569.35,432.26
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,312.63,235.24
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,344.87,262.4
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,382.17,292.16
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,495.99,383.95
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,575.44,447.66
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,516.17,403.53
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,458.9,360.35
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,394.01,309.92
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,332.86,260.65
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,257.85,198.64
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,190.52,141.64
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,116.45,76.3
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,32.88,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,25.5,14.91
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,37.77,26.76
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,45.4,33.85
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,54.51,41.93
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,93.36,54.0
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,138.5,83.02
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,185.18,118.92
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,235.89,160.43
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,286.08,202.25
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,338.48,245.17
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,389.36,286.53
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,444.16,329.46
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,493.76,367.47
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,543.37,404.28
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,589.31,438.25
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,634.45,470.8
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,676.09,499.2
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,716.24,525.87
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,751.91,548.97
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,785.52,570.38
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,818.0,590.24
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,849.28,609.19
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,871.15,622.76
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,890.0,634.53
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,903.26,643.39
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,913.29,650.37
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,737.22,532.9
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,542.25,390.95
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,602.11,435.51
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,667.35,481.16
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,786.91,569.94
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,880.16,632.77
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,854.8,617.08
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,827.11,600.94
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,800.56,586.25
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,767.16,566.81
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,727.61,542.22
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,686.44,516.17
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,637.78,484.53
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,588.74,451.03
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,535.27,412.14
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,480.67,371.3
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,416.01,322.47
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,354.9,274.32
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,281.48,214.4
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,215.34,158.46
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,133.2,84.47
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,43.81,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,14.74,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,23.5,13.07
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,35.04,24.23
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,40.33,29.22
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,46.65,34.83
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,87.89,47.8
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,134.88,77.47
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,182.85,114.05
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,234.56,156.29
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,286.07,199.27
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,342.4,245.39
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,393.73,287.67
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,445.95,329.56
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,495.4,367.6
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,544.62,404.22
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,520.54,385.16
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,474.2,348.06
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,583.85,431.06
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,719.6,528.6
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,661.02,482.17
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,582.74,421.49
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,707.36,514.71
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,841.98,605.95
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,862.47,617.79
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,880.01,628.82
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,891.97,636.87
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,900.77,643.05
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,777.07,559.64
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,634.95,456.33
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,773.31,560.34
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,893.92,642.78
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,879.62,633.29
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,862.35,623.2
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,838.24,608.72
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,811.68,592.67
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,778.81,573.51
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,743.94,552.82
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,704.5,527.63
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,661.71,499.8
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,612.3,466.36
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,562.9,431.88
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,503.42,388.18
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,445.8,344.72
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,380.14,294.34
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,318.39,245.25
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,241.13,182.82
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,174.98,127.8
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,102.66,61.66
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,23.1,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,13.76,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,24.78,13.76
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,37.9,26.36
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,45.94,33.7
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,53.54,40.38
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,96.61,59.01
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,138.5,88.15
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,176.91,124.76
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,196.56,146.35
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,230.95,172.59
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,261.32,195.32
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,291.34,217.62
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,326.84,243.68
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,338.36,251.34
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,342.86,253.56
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,408.81,301.17
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,484.24,354.19
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,470.44,342.13
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,453.69,328.35
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,475.13,343.15
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,496.29,357.4
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,490.67,352.19
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,483.41,346.07
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,576.53,412.04
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,674.4,478.81
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,616.19,438.22
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,557.84,398.03
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,570.88,408.6
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,583.43,418.34
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,580.99,417.9
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,577.67,417.0
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,729.3,530.13
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,852.06,614.5
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,829.41,600.63
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,800.1,583.65
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,767.37,563.86
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,732.68,542.55
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,693.23,518.0
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,650.51,490.71
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,482.33,368.22
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,321.44,246.09
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,282.98,217.98
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,244.68,188.84
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,203.33,157.01
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,163.09,125.09
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,120.54,90.26
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,80.14,56.72
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,40.29,20.05
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,6.88,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,12.78,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,24.0,12.97
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,37.15,25.69
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,45.22,33.07
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,52.67,39.63
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,88.58,50.98
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,132.32,77.92
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,178.28,112.45
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,228.27,152.77
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,277.7,194.06
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,329.14,236.73
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,378.79,277.36
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,429.57,317.84
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,480.63,357.51
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,528.69,394.01
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,511.79,380.33
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,475.67,350.7
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,574.71,426.44
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,697.06,516.46
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,670.28,492.28
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,627.29,456.75
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,719.09,527.53
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,819.29,598.96
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,840.32,612.38
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,858.54,624.56
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,870.43,631.38
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,879.26,636.32
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,652.16,479.11
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,403.56,293.97
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,249.93,183.64
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,95.02,67.43
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,237.5,176.17
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,382.08,283.1
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,370.72,275.09
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,359.03,267.37
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,362.02,270.81
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,364.05,273.51
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,526.85,401.25
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,647.44,493.75
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,597.77,458.37
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,548.16,423.06
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,493.37,382.34
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,439.63,341.25
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,374.35,290.78
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,313.08,241.62
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,242.5,183.43
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,178.65,129.17
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,93.14,47.53
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.85,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,27.28,15.28
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,45.83,32.92
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,62.18,47.44
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,77.85,61.01
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,112.76,76.0
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,150.33,99.7
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,192.15,130.26
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,238.19,165.78
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,283.35,201.03
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,331.72,238.44
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,377.92,275.11
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,425.83,312.43
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,471.04,346.66
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,516.33,380.14
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,558.45,411.3
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,600.51,441.87
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,576.19,421.78
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,538.34,391.32
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,632.03,461.29
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,739.35,538.37
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,764.29,553.79
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,787.08,568.25
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,805.77,580.94
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,822.22,592.17
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,744.73,535.97
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,658.96,473.43
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,751.39,542.25
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,840.51,606.37
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,829.82,598.72
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,816.71,590.33
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,798.3,578.91
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,779.28,567.06
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,767.71,561.71
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,750.83,552.74
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,716.68,531.48
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,681.1,508.99
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,636.62,479.24
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,594.57,450.59
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,543.26,414.75
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,492.75,378.7
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,438.31,338.44
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,385.35,298.19
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,320.82,247.99
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,260.85,199.96
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,189.05,141.85
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,130.15,92.74
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,62.04,25.78
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,22.86,11.69
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,35.66,24.38
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,44.19,32.17
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,52.13,39.16
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,86.28,49.57
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,130.11,75.66
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,176.01,109.33
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,226.0,148.82
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,275.5,189.29
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,327.21,231.25
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,377.02,270.78
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,427.95,309.95
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,479.19,348.03
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,527.62,382.91
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,573.1,415.49
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,617.79,446.66
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,658.19,473.23
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,696.98,498.04
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,731.72,520.32
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,764.45,540.35
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,794.65,558.3
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,823.51,575.32
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,843.52,588.01
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,860.58,599.05
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,872.89,608.05
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,882.08,615.25
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,886.29,618.79
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,887.3,620.53
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,882.18,617.35
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,873.89,612.37
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,859.57,606.81
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,846.84,602.26
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,822.17,588.76
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,795.09,573.64
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,762.95,554.57
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,728.8,533.99
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,687.84,508.5
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,648.03,483.41
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,598.28,450.33
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,548.59,416.07
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,491.46,374.53
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,435.92,332.89
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,369.96,282.94
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,308.24,234.23
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,234.69,174.55
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,169.31,119.49
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,79.23,26.33
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,21.26,10.21
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,32.9,21.9
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,38.77,27.4
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,44.29,32.3
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,79.65,43.19
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,125.39,70.47
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,171.92,104.68
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,222.28,144.61
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,272.84,185.68
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,325.21,227.16
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,378.45,269.15
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,429.57,308.49
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,478.4,345.05
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,526.72,380.06
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,516.84,372.49
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,487.86,349.86
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,580.69,418.5
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,695.92,499.78
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,731.07,522.07
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,764.13,543.12
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,791.59,560.55
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,816.39,576.35
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,837.3,589.14
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,855.38,600.23
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,867.3,607.61
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,876.15,613.21
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,879.76,616.3
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,880.22,617.61
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,874.66,615.29
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,866.0,611.17
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,850.81,602.5
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,832.77,592.14
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,804.86,575.98
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,777.82,560.36
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,744.38,541.06
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,709.2,520.39
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,666.73,493.69
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,623.36,465.04
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,573.03,431.1
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,523.03,396.48
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,464.59,353.89
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,408.05,311.46
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,339.08,259.22
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,277.99,211.02
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,205.73,152.62
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,142.45,99.65
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,67.57,12.82
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,9.83,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,23.38,11.47
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,38.26,26.34
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,47.9,35.11
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,57.02,43.12
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,88.97,53.82
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,131.74,79.51
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,175.88,112.05
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,224.43,150.86
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,272.08,190.19
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,322.28,231.42
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,371.25,270.99
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,421.5,310.4
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,468.96,346.71
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,516.44,381.83
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,561.01,414.38
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,606.85,446.76
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,646.69,473.17
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,685.14,497.78
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,719.15,519.23
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,751.25,538.26
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,736.02,521.6
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,710.91,498.26
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,722.52,504.54
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,732.35,509.15
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,748.4,517.26
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,762.99,524.26
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,826.84,570.41
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,879.37,603.38
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,812.2,562.84
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,735.49,511.46
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,711.12,497.81
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,679.05,478.55
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,693.37,492.22
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,696.03,497.98
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,715.85,516.53
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,720.16,522.71
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,678.96,497.42
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,638.89,472.86
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,589.5,440.62
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,540.22,407.3
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,482.49,365.95
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,426.42,324.38
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,359.74,273.68
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,297.57,224.44
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,222.98,164.32
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,156.95,108.47
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,72.29,0.22
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,20.94,9.38
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,33.22,22.09
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,39.07,27.61
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,44.59,32.54
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,75.78,40.64
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,120.89,66.42
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,168.54,101.48
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,220.04,142.84
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,274.02,187.27
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,326.96,230.61
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,377.94,272.07
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,429.74,312.84
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,479.47,350.86
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,528.97,387.32
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,577.77,422.98
