Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,622.74,455.08
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,663.89,483.09
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,703.35,509.21
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,738.4,532.23
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,771.16,553.71
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,799.55,571.16
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,825.3,586.89
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,845.96,600.19
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,863.58,611.66
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,875.88,620.25
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,884.95,626.93
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,888.05,629.56
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,887.85,630.26
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,882.15,627.95
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,873.22,623.69
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,858.45,615.4
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,840.67,605.25
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,816.97,591.24
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,795.06,578.44
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,762.62,559.42
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,728.12,538.84
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,685.85,511.53
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,642.41,483.06
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,592.81,449.44
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,545.41,415.81
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,487.77,373.68
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,431.85,331.45
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,364.82,279.75
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,302.34,229.54
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,225.79,166.79
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,158.76,108.77
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,72.77,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,20.17,8.53
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,31.43,20.57
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,36.95,25.8
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,42.15,30.46
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,72.79,38.02
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,118.7,63.79
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,167.54,99.49
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,223.21,143.88
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,274.37,186.26
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,327.77,230.14
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,379.73,272.5
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,432.42,314.21
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,486.37,355.48
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,536.51,392.82
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,582.43,427.01
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,627.15,459.54
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,668.51,488.37
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,708.02,515.12
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,743.57,537.88
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,776.76,558.95
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,805.5,576.26
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,831.45,591.73
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,851.87,604.46
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,869.2,615.3
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,881.65,621.87
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,890.82,626.49
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,894.43,629.03
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,894.7,629.65
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,888.41,626.78
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,878.85,621.98
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,864.36,613.29
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,846.81,602.79
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,821.34,587.69
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,789.72,568.62
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,755.98,549.2
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,720.27,528.22
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,677.86,501.3
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,636.83,474.76
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,585.94,440.15
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,535.25,404.76
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,475.72,361.07
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,418.23,317.59
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,350.04,265.7
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,286.61,215.42
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,209.81,153.62
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,142.84,96.08
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,64.4,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,6.88,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,24.09,10.82
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,39.33,27.12
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,51.81,38.36
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,63.6,48.66
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,91.37,57.65
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,133.82,82.3
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,175.37,120.68
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,197.09,144.37
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,225.01,166.26
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,251.59,186.63
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,294.6,218.01
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,341.48,251.98
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,369.15,271.75
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,395.75,290.35
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,421.09,308.33
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,445.83,325.63
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,560.24,410.63
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,699.68,509.94
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,735.1,533.85
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,768.44,555.92
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,799.08,575.0
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,828.44,593.19
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,849.0,606.89
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,866.55,618.81
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,879.03,626.32
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,888.32,631.89
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,891.83,634.81
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,892.05,635.8
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,886.73,633.38
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,878.18,629.03
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,862.92,620.46
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,849.08,612.91
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,825.72,599.14
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,799.63,583.6
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,766.26,563.97
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,730.83,542.74
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,688.99,515.7
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,645.83,487.39
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,597.69,454.26
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,547.42,418.61
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,488.75,375.63
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,431.77,332.38
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,363.38,279.06
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,299.6,227.29
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,222.48,163.98
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,155.0,103.38
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,58.65,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,20.26,7.88
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,32.82,21.86
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,41.45,29.85
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,48.67,36.32
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,78.11,45.13
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,123.42,71.23
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,169.99,104.81
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,220.67,144.82
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,271.24,186.41
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,323.77,229.3
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,374.51,270.64
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,426.3,311.77
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,477.82,351.72
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,526.24,388.42
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,571.94,422.75
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,616.81,455.69
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,656.74,483.53
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,694.93,509.54
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,729.43,533.62
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,761.8,555.06
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,787.43,570.97
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,810.1,584.95
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,829.67,597.81
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,846.41,608.92
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,856.21,614.69
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,862.94,618.61
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,865.3,620.77
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,864.6,621.1
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,855.52,616.39
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,843.53,609.91
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,829.76,603.29
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,810.65,593.14
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,778.7,573.13
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,745.26,551.84
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,709.46,529.24
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,672.24,505.25
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,626.89,474.12
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,578.27,440.13
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,524.95,402.44
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,472.69,364.57
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,412.34,318.91
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,354.95,274.3
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,288.23,222.05
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,226.96,172.55
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,149.34,109.41
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,86.17,54.85
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,31.45,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,17.39,5.39
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,34.51,22.99
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,43.93,31.71
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,52.84,39.69
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,75.14,43.93
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,116.52,65.94
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,158.98,108.9
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,174.47,131.39
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,221.11,157.64
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,316.55,226.18
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,367.22,269.08
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,418.77,311.94
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,467.51,351.1
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,516.5,389.36
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,564.71,425.78
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,609.0,458.43
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,649.76,487.87
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,688.81,515.44
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,654.87,486.09
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,603.52,443.49
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,700.26,517.61
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,803.97,590.88
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,823.44,603.46
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,839.95,614.65
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,773.76,567.49
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,692.43,504.94
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,659.99,482.16
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,620.53,454.16
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,744.19,548.38
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,849.97,622.81
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,687.1,509.26
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,516.26,381.93
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,654.74,490.47
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,764.69,572.31
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,731.48,550.92
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,696.41,528.79
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,575.99,441.06
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,460.45,353.46
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,494.26,382.78
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,510.33,397.5
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,451.62,352.07
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,395.09,307.35
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,326.29,252.24
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,262.71,199.64
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,185.29,135.56
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,120.54,75.29
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,43.84,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,17.43,4.91
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,34.58,23.1
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,44.01,31.9
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,52.93,39.93
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,77.87,47.44
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,119.73,70.84
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,163.51,102.36
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,211.75,140.81
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,250.67,180.62
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,274.29,205.24
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,216.62,163.22
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,150.0,112.48
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,259.42,195.81
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,374.49,281.19
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,471.32,355.98
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,598.67,452.9
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,593.9,445.08
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,572.49,424.57
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,571.92,423.25
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,567.65,418.98
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,617.96,455.12
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,670.58,492.17
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,683.05,500.62
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,694.2,508.37
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,775.91,571.79
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,849.6,624.42
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,577.26,432.44
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,277.25,204.32
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,570.6,430.75
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,838.57,620.17
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,730.53,544.05
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,619.78,462.0
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,684.43,514.3
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,735.64,555.23
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,700.3,531.14
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,663.51,505.71
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,618.64,474.16
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,573.43,441.83
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,520.94,403.87
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,466.58,363.69
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,405.38,317.12
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,347.55,271.8
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,279.98,217.57
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,218.29,166.66
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,141.65,103.37
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,78.82,46.03
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,28.93,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,15.93,3.46
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,31.55,20.55
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,52.16,38.79
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,72.4,56.54
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,92.67,70.16
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,114.65,87.35
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,143.5,108.79
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,180.2,136.49
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,215.77,162.97
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,259.96,196.34
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,298.66,226.07
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,339.73,257.43
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,376.43,284.76
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,414.09,312.33
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,455.61,343.27
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,503.03,378.19
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,552.45,414.14
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,605.08,451.93
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,605.46,450.09
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,599.13,443.51
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,618.18,456.93
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,636.46,469.58
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,629.43,463.68
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,617.63,454.65
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,636.19,468.29
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,651.29,479.41
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,536.18,396.6
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,417.66,309.69
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,444.28,330.44
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,470.68,350.22
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,539.54,402.25
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,606.01,451.27
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,334.46,254.75
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,70.63,50.28
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,156.28,118.43
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,252.59,193.18
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,123.77,93.55
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.69,1.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.85,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,7.71,0.86
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,13.98,6.52
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,20.26,12.17
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,26.54,16.7
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,32.82,21.97
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,44.43,31.62
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,56.05,41.16
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,84.98,64.88
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,113.09,87.61
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,137.21,106.83
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,161.44,125.96
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,137.52,106.21
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,112.92,86.06
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,100.11,75.61
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,87.16,65.07
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,163.72,125.89
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,240.44,185.38
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,247.88,190.82
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,255.33,196.43
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,291.58,223.83
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,328.33,251.25
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,286.53,219.24
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,244.04,186.65
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,213.65,163.28
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,183.0,139.55
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,248.59,190.67
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,315.07,241.64
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,274.13,209.97
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,232.99,178.21
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,203.35,155.84
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,173.69,133.14
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,167.1,128.24
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,160.56,123.35
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,90.4,67.71
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,22.22,12.56
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,55.58,39.95
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,89.26,67.54
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,78.39,59.0
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,67.67,50.51
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,56.53,41.44
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,45.4,32.23
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,35.24,23.75
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,25.09,15.13
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.91,7.2
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.44,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,18.69,3.58
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,36.41,25.22
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,55.29,42.52
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,74.51,59.76
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,96.05,73.6
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,122.03,93.08
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,117.88,90.58
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,110.06,85.33
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,124.8,96.82
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,139.57,108.16
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,185.19,143.9
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,228.26,177.22
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,246.51,190.62
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,264.97,204.09
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,368.74,284.24
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,485.24,372.17
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,514.57,392.01
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,542.45,410.72
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,543.04,409.94
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,539.12,405.9
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,501.57,377.46
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,459.05,345.23
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,499.82,375.74
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,540.14,405.3
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,548.66,411.55
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,556.71,417.7
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,535.09,402.07
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,512.58,385.92
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,518.94,391.68
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,524.48,396.76
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,579.46,439.62
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,624.22,474.48
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,608.38,464.36
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,590.35,453.05
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,523.15,403.48
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,450.46,349.46
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,333.42,260.26
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,214.74,167.04
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,183.45,143.38
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,159.27,124.7
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,278.88,223.35
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,367.24,291.35
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,298.35,234.16
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,233.98,179.92
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,161.53,118.09
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,93.83,41.11
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,34.45,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,13.19,0.07
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,26.83,16.99
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,33.12,23.16
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,39.01,28.61
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,59.53,33.01
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,105.03,56.48
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,152.79,90.58
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,207.41,134.5
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,258.51,177.63
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,311.84,222.53
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,363.46,265.88
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,415.81,308.5
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,469.01,350.41
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,518.46,388.17
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,564.2,422.83
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,608.74,455.6
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,649.97,484.18
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,689.34,510.59
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,724.44,534.02
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,757.14,555.05
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,785.4,572.47
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,810.99,588.1
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,831.01,600.74
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,847.87,611.44
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,859.74,618.4
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,868.28,623.37
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,871.75,625.9
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,871.83,626.44
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,865.28,622.89
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,855.37,617.38
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,840.23,608.62
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,822.0,597.97
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,798.51,583.94
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,772.25,568.1
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,739.22,547.2
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,704.08,524.79
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,667.18,501.38
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,624.82,473.7
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,574.42,438.47
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,523.96,402.13
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,465.97,359.17
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,409.65,315.64
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,343.2,262.49
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,279.76,209.58
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,199.1,141.73
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,123.71,41.98
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,47.2,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,12.37,0.0
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,25.08,15.58
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,30.58,21.12
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,35.76,25.97
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,55.83,29.93
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,106.64,56.53
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,156.0,92.0
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,209.03,135.6
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,261.87,181.67
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,316.82,229.91
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,373.64,279.11
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,427.11,324.58
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,478.12,366.29
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,528.72,406.24
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,576.39,444.38
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,622.72,480.58
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,665.29,512.22
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,705.91,541.73
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,741.94,567.06
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,775.4,590.09
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,803.72,608.43
