Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,828.97,624.56
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,849.88,638.74
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,867.54,650.84
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,879.8,658.0
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,888.62,662.94
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,891.68,665.17
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,891.24,665.19
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,885.52,662.0
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,876.35,656.62
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,861.33,647.15
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,843.1,635.6
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,817.54,619.04
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,789.3,600.65
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,755.42,579.19
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,723.48,558.96
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,680.89,529.84
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,636.93,499.04
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,585.02,461.45
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,533.11,422.67
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,471.57,374.44
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,414.59,328.01
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,343.42,269.45
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,277.87,213.19
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,194.19,140.48
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,115.44,24.02
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,44.15,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,12.46,0.0
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,25.22,15.74
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,30.28,21.0
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,35.06,25.59
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,54.27,29.58
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,105.71,56.42
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,155.86,92.42
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,209.74,136.62
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,262.87,182.37
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,317.89,229.52
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,370.96,275.14
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,428.01,322.46
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,479.56,364.23
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,530.52,404.14
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,577.38,440.33
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,622.84,474.4
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,664.5,503.82
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,704.08,530.85
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,739.87,554.6
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,773.1,575.69
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,801.8,592.41
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,827.6,607.05
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,847.67,619.75
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,864.45,630.43
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,876.05,637.38
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,884.19,642.25
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,887.26,644.55
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,886.84,644.79
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,880.21,641.36
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,870.15,635.8
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,854.27,627.13
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,835.22,616.44
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,810.2,601.79
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,782.42,585.23
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,748.52,565.0
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,712.48,543.04
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,673.59,517.69
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,629.35,487.68
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,577.26,450.32
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,525.22,411.84
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,465.07,365.09
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,406.85,318.15
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,338.23,262.48
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,272.88,207.13
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,189.76,135.19
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,110.65,1.21
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,42.5,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,10.12,3.22
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,14.46,7.17
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.81,10.29
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,23.16,13.93
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,64.76,48.55
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,104.55,80.7
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,169.87,130.12
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,240.42,182.82
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,269.12,204.68
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,297.88,226.5
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,298.64,226.68
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,291.57,220.59
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,351.35,265.03
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,413.28,310.11
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,438.67,327.28
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,464.21,344.57
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,596.08,444.49
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,747.51,551.46
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,730.05,534.58
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,700.92,509.65
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,622.91,453.51
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,536.97,390.86
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,584.87,426.38
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,637.43,463.35
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,660.33,479.88
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,681.86,495.78
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,769.4,560.59
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,836.33,605.12
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,724.68,532.62
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,601.48,445.7
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,508.63,381.29
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,425.85,321.41
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,328.39,250.0
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,240.76,183.65
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,259.71,200.03
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,276.71,214.36
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,245.72,191.22
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,214.78,167.8
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,182.25,142.47
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,149.97,116.65
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,115.41,88.41
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,81.61,60.19
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,49.1,32.2
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.48,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,14.87,0.0
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,29.38,18.93
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,39.07,28.39
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,48.8,37.3
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,65.23,41.92
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,109.35,64.01
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,155.24,95.43
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,205.68,134.72
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,255.98,176.26
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,308.67,219.9
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,359.45,262.12
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,411.38,304.32
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,460.62,343.51
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,512.17,383.18
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,557.83,418.17
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,602.62,451.72
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,643.23,480.66
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,682.14,507.74
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,716.71,532.34
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,749.11,555.14
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,782.18,576.1
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,814.32,596.21
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,834.3,608.95
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,851.08,619.76
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,862.36,626.39
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,870.26,630.96
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,872.77,632.93
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,871.86,632.87
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,864.43,629.23
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,853.67,623.58
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,837.62,614.09
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,818.5,602.68
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,790.52,585.8
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,764.4,570.15
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,729.23,548.86
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,692.12,525.98
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,647.75,496.41
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,602.4,464.4
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,551.73,427.7
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,499.41,388.74
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,437.31,340.41
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,377.87,292.57
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,305.57,234.42
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,239.54,179.12
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,157.49,108.21
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,77.94,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,14.91,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,29.44,18.79
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,39.15,28.29
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,49.01,37.29
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,63.77,41.46
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,106.61,62.34
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,151.25,92.59
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,200.45,130.77
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,248.64,170.4
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,300.19,213.24
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,350.57,255.91
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,402.03,298.65
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,453.55,339.82
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,502.24,377.76
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,547.35,412.07
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,591.57,444.79
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,632.02,474.28
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,671.04,502.13
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,640.42,476.66
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,593.29,438.72
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,601.78,443.9
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,608.44,447.36
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,714.21,528.03
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,823.11,605.61
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,834.41,612.76
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,842.57,618.72
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,844.77,620.53
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,843.75,620.38
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,836.31,616.42
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,825.74,610.5
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,808.97,600.21
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,789.35,588.09
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,762.98,571.64
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,734.24,553.51
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,700.81,531.52
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,663.49,506.4
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,618.75,474.96
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,573.43,442.45
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,520.34,403.49
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,468.05,364.07
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,405.61,315.87
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,346.09,268.32
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,274.68,210.54
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,209.73,156.21
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,133.75,89.85
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,47.44,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,16.81,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,32.77,20.92
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,44.1,31.96
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,56.34,43.06
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,79.83,58.28
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,109.23,82.66
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,140.67,104.26
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,184.73,136.15
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,149.17,111.66
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,104.63,78.84
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,212.0,161.2
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,333.01,253.34
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,283.2,216.08
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,222.37,168.98
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,334.43,255.11
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,460.42,349.66
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,474.88,358.86
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,484.86,364.91
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,588.42,446.06
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,707.64,536.67
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,614.32,463.47
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,502.48,375.45
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,648.86,490.39
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,799.25,600.72
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,809.16,605.34
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,815.98,608.82
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,817.55,609.81
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,815.99,608.81
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,809.25,604.41
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,799.45,598.06
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,783.25,587.45
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,764.29,575.05
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,738.12,556.61
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,709.66,536.67
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,677.1,514.9
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,640.93,490.09
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,598.03,459.65
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,554.47,428.13
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,501.79,389.15
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,450.04,349.85
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,388.87,301.76
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,330.74,254.7
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,259.37,197.3
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,194.44,143.4
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,120.54,78.22
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,36.65,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,15.01,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,29.59,18.21
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,40.12,28.48
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,50.1,37.51
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,61.71,40.91
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,102.0,58.96
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,145.57,87.85
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,193.87,124.96
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,215.29,154.18
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,208.12,157.44
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,278.59,205.47
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,391.96,289.02
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,400.42,298.65
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,387.47,289.26
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,469.46,351.28
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,578.5,432.2
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,618.55,460.36
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,657.09,487.08
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,690.52,510.61
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,721.71,531.96
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,750.09,549.47
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,776.33,565.47
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,794.83,577.45
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,810.29,587.54
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,820.82,593.3
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,828.15,597.08
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,829.38,598.23
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,827.35,597.43
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,820.35,593.88
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,810.2,588.39
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,793.64,578.75
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,778.08,569.87
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,752.58,554.3
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,724.59,537.02
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,689.89,515.8
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,653.42,493.07
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,610.27,463.75
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,566.27,432.57
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,516.15,396.09
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,464.76,357.63
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,404.3,311.08
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,346.72,265.09
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,274.9,207.29
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,210.03,153.15
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,129.93,81.18
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,42.44,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,14.21,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,27.99,16.69
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,37.37,26.0
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,46.8,34.52
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,53.05,34.15
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,93.46,50.27
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,138.45,79.72
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,187.79,117.76
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,229.74,161.78
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,252.16,187.43
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,265.52,199.22
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,276.39,208.04
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,327.38,245.57
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,387.94,289.92
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,415.57,309.67
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,443.2,329.22
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,472.14,349.26
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,500.75,368.72
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,354.53,262.95
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,197.04,144.86
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,419.21,312.77
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,652.69,477.88
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,632.99,461.52
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,611.38,445.16
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,596.48,434.73
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,575.78,420.24
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,598.61,437.34
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,616.15,450.61
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,728.98,535.67
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,820.76,598.73
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,804.51,589.37
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,785.23,578.81
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,573.76,430.26
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,350.98,261.78
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,525.16,398.34
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,657.14,497.72
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,613.29,466.62
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,568.69,434.71
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,515.7,395.96
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,465.69,358.25
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,402.91,309.81
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,343.43,262.25
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,271.58,204.29
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,206.87,150.1
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,123.66,73.77
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,36.49,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,15.73,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,25.33,14.44
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,32.68,22.05
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,39.58,28.36
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,44.51,32.74
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,85.87,43.32
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,131.91,73.13
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,184.75,113.9
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,203.57,143.29
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,199.83,151.03
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,222.57,168.54
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,245.41,185.91
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,292.58,220.99
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,340.6,256.49
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,363.56,273.63
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,386.72,290.92
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,363.12,272.41
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,333.3,249.07
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,340.69,254.53
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,347.88,259.75
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,364.51,272.16
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,381.38,284.76
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,581.51,442.14
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,786.43,595.3
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,793.97,600.4
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,798.39,604.45
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,679.44,516.43
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,547.77,414.69
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,526.51,399.89
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,504.51,384.11
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,394.46,301.92
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,291.54,223.07
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,300.61,231.13
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,309.33,238.75
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,324.84,252.82
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,345.62,270.83
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,248.12,194.25
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,155.75,120.32
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,134.62,103.97
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,113.68,87.43
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,93.08,70.91
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,72.32,53.89
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,52.45,37.29
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,32.19,20.19
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.86,6.07
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,15.73,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,25.51,14.94
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,34.3,24.21
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,42.53,31.93
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,49.58,38.35
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,92.06,51.83
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,136.92,81.54
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,186.2,120.43
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,229.72,165.96
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,252.91,192.3
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,289.02,221.62
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,324.98,250.17
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,340.33,262.53
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,347.01,267.38
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,371.27,285.26
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,395.45,302.72
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,513.62,395.32
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,658.44,505.06
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,692.84,528.44
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,724.94,549.95
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,751.91,566.88
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,776.2,581.85
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,795.08,594.53
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,810.9,605.22
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,821.68,611.39
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,829.24,615.51
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,830.4,616.66
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,828.26,615.78
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,821.32,610.89
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,811.14,603.98
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,794.52,593.71
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,778.82,584.18
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,751.7,566.8
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,722.23,547.79
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,686.8,525.49
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,649.64,501.56
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,606.69,470.94
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,562.64,438.8
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,511.71,400.69
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,459.54,360.55
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,398.74,312.44
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,340.75,264.77
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,267.93,204.58
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,202.47,148.27
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,118.06,61.92
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,34.65,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,13.27,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,20.76,11.0
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,26.13,17.19
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,34.16,24.67
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,39.07,29.2
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,86.23,43.29
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,132.93,76.19
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,178.71,115.07
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,230.42,163.01
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,270.93,200.76
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,311.53,235.42
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,349.38,266.74
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,417.36,318.98
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,510.49,390.86
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,557.73,427.82
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,603.54,462.8
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,645.43,493.92
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,685.19,522.68
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,720.99,548.98
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,754.14,571.47
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,781.62,589.1
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,805.91,604.5
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,825.94,618.22
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,842.66,629.79
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,853.48,637.51
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,860.8,643.02
