Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,863.39,645.49
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,862.44,645.74
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,768.39,581.77
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,666.05,505.2
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,746.1,570.04
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,806.52,614.98
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,717.41,552.81
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,622.63,482.93
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,660.94,515.4
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,682.21,533.68
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,637.0,500.62
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,590.93,466.0
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,536.75,424.76
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,483.06,382.66
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,420.22,332.17
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,358.48,280.79
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,282.65,217.75
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,214.55,158.26
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,101.65,46.92
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,13.76,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,21.86,11.69
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,29.45,20.09
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,36.55,26.81
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,40.39,30.41
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,86.04,45.33
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,134.89,76.61
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,191.14,120.06
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,243.21,163.33
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,297.53,208.91
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,350.57,253.54
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,404.38,297.67
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,455.67,338.66
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,509.28,379.87
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,556.26,415.98
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,601.96,450.17
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,643.89,479.91
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,683.87,507.43
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,719.22,532.15
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,752.04,554.14
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,780.45,571.78
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,806.02,587.53
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,825.51,599.85
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,841.7,610.16
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,852.44,616.55
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,859.72,620.88
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,861.51,622.39
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,859.81,621.86
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,851.61,617.4
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,840.03,610.85
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,822.28,600.38
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,801.44,588.0
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,775.44,572.73
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,750.56,558.15
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,714.04,536.51
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,675.59,513.16
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,630.42,482.72
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,584.27,450.32
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,529.89,410.9
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,476.08,370.49
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,414.18,321.8
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,353.1,271.92
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,277.17,209.81
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,209.07,150.99
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,98.15,36.29
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,13.76,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,22.02,11.48
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,29.14,19.63
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,35.83,25.9
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,39.09,28.9
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,83.09,43.15
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,130.82,73.04
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,185.8,115.14
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,237.32,157.89
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,291.14,203.32
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,343.44,247.88
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,396.47,292.09
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,446.67,332.57
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,499.33,373.43
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,545.83,408.97
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,591.07,442.48
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,632.11,472.06
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,671.19,499.47
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,705.83,524.5
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,737.92,546.88
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,765.73,564.68
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,790.69,580.56
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,810.24,593.28
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,826.54,603.95
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,837.45,610.37
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,844.95,614.69
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,846.49,616.48
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,844.57,616.18
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,836.97,611.06
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,826.0,603.87
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,808.77,594.69
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,788.48,583.52
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,760.96,566.28
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,734.8,549.97
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,699.24,527.8
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,661.81,504.06
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,617.18,472.67
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,571.62,439.82
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,517.08,399.9
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,463.2,359.09
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,402.68,311.14
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,342.97,262.11
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,267.5,200.57
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,200.05,142.31
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,93.17,23.33
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,15.24,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,24.24,12.53
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,34.13,23.47
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,42.44,31.22
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,45.26,33.85
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,84.91,46.12
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,130.45,74.2
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,180.47,112.12
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,229.92,152.78
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,285.35,199.26
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,336.32,243.0
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,388.12,286.62
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,437.59,326.85
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,487.06,365.81
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,535.26,403.22
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,579.56,436.77
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,619.73,466.46
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,658.01,494.04
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,691.91,518.75
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,723.33,541.1
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,750.08,557.97
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,773.98,572.84
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,793.03,585.33
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,808.92,595.77
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,819.51,601.76
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,826.78,605.65
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,827.41,605.95
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,824.68,604.16
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,816.51,599.15
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,805.1,592.13
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,788.22,581.55
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,768.4,569.08
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,744.89,554.15
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,715.3,535.04
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,679.22,512.15
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,641.4,487.32
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,595.84,454.72
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,549.63,420.95
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,497.93,382.2
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,445.19,341.57
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,380.88,291.12
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,320.23,241.83
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,245.84,181.74
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,179.68,125.13
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,83.62,7.32
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,13.76,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,25.71,13.2
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,42.59,30.67
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,60.0,46.53
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,77.89,62.4
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,105.46,78.23
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,135.66,100.55
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,167.25,124.93
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,198.86,149.92
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,231.09,175.32
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,261.9,199.12
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,293.05,222.62
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,322.18,243.54
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,351.47,263.84
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,376.56,281.28
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,401.46,298.15
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,424.12,313.22
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,446.32,327.65
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,493.22,361.39
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,543.14,396.72
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,638.06,467.83
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,741.0,542.14
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,758.75,554.7
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,773.6,566.22
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,747.43,547.88
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,713.81,522.6
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,707.65,519.46
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,699.28,514.6
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,741.49,548.45
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,773.38,572.07
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,755.13,561.52
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,734.13,549.48
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,697.62,525.55
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,662.86,501.97
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,625.21,476.77
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,586.38,450.21
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,441.77,341.76
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,301.37,233.37
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,263.26,204.84
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,225.75,175.71
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,185.04,143.03
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,145.57,110.68
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,103.66,76.3
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,63.81,42.63
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,29.9,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,14.74,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,23.51,11.06
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,35.18,24.18
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,46.25,34.33
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,46.81,35.1
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,53.14,38.51
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,32.82,21.62
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,29.45,18.64
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,46.38,32.32
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,120.56,91.46
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,193.06,147.54
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,204.82,155.83
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,216.52,164.17
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,306.29,231.69
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,404.24,303.51
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,440.81,329.33
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,479.02,356.34
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,574.43,429.16
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,684.61,510.56
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,712.46,528.72
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,737.39,544.14
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,755.29,555.9
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,770.25,565.81
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,780.31,572.56
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,787.27,577.41
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,788.06,578.3
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,788.69,579.28
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,781.25,573.85
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,770.71,566.56
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,753.32,555.94
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,733.16,543.55
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,706.9,527.0
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,678.34,508.85
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,642.46,486.2
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,605.05,461.25
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,562.35,431.06
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,517.33,398.42
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,463.27,358.16
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,410.54,317.63
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,347.14,267.61
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,287.75,219.05
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,213.42,158.37
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,148.29,101.71
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,67.48,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,22.75,9.87
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,33.63,22.67
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,43.96,32.17
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,49.04,36.84
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,81.19,46.78
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,110.65,74.3
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,116.01,89.1
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,141.62,108.61
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,168.41,128.8
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,186.5,142.38
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,204.79,155.98
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,233.44,177.36
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,266.97,202.31
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,342.3,258.86
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,428.47,322.78
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,452.42,339.65
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,475.74,355.97
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,445.33,332.75
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,409.59,305.31
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,569.59,429.43
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,741.5,555.71
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,645.05,481.82
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,530.16,392.51
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,559.71,414.63
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,593.29,438.82
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,594.71,440.44
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,594.83,441.32
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,565.43,420.4
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,528.96,394.5
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,541.07,404.98
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,544.47,409.14
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,621.49,470.53
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,680.27,516.87
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,644.08,492.68
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,606.33,466.5
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,562.68,434.46
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,517.02,400.28
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,463.0,359.23
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,410.33,318.01
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,346.79,267.24
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,287.29,218.06
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,212.34,156.51
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,146.54,98.4
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,65.86,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,14.25,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,22.82,9.12
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,34.96,23.49
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,46.48,33.98
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,51.62,38.71
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,81.87,47.39
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,124.29,72.0
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,171.86,106.7
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,218.41,143.94
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,269.6,186.56
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,321.94,231.12
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,372.29,273.59
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,420.66,313.74
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,470.03,353.74
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,515.34,389.54
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,561.55,424.86
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,601.68,455.18
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,640.29,483.67
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,674.08,508.85
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,705.43,531.85
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,732.86,549.92
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,757.61,565.73
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,776.47,578.39
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,792.16,588.93
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,802.17,594.42
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,808.82,597.73
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,810.16,598.52
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,808.13,597.33
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,799.77,592.35
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,788.16,585.29
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,770.73,574.18
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,750.36,561.12
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,723.93,543.88
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,698.62,527.42
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,663.36,504.56
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,626.34,479.37
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,580.73,446.09
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,534.55,411.64
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,480.58,371.44
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,429.92,332.25
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,365.52,280.64
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,305.11,230.48
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,229.15,167.9
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,162.58,107.03
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,62.21,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,13.76,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,22.04,7.84
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,34.64,23.16
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,46.59,34.05
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,51.25,38.37
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,80.52,46.89
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,122.27,70.6
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,169.17,104.55
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,215.42,141.28
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,266.73,183.83
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,319.04,228.45
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,369.4,271.05
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,417.55,311.2
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,466.5,351.06
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,511.78,387.05
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,557.97,422.61
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,597.67,452.73
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,635.74,480.95
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,669.41,506.17
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,700.64,529.21
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,727.06,546.82
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,750.62,561.89
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,768.88,574.22
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,783.99,584.43
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,793.84,589.9
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,800.4,593.2
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,801.31,593.99
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,798.9,592.66
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,790.63,587.45
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,779.15,580.19
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,761.55,568.57
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,741.07,555.18
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,717.31,539.74
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,687.71,520.17
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,651.44,496.55
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,613.55,470.31
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,568.2,437.07
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,522.32,402.7
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,470.44,363.12
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,417.84,321.82
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,353.91,270.65
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,294.01,221.01
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,217.56,158.28
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,150.8,96.53
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,57.12,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,5.41,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,10.61,0.38
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,23.65,13.99
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,36.7,25.63
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,52.14,39.12
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,67.42,49.63
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,78.05,58.17
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,88.64,66.48
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,102.38,77.16
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,116.16,87.72
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,194.67,147.03
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,280.21,211.39
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,339.3,255.17
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,411.03,309.11
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,470.71,354.67
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,543.96,410.36
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,582.92,439.35
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,620.39,466.74
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,653.17,490.97
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,683.71,513.19
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,711.99,532.96
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,738.17,549.6
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,697.21,517.82
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,644.47,476.18
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,718.57,533.57
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,786.44,582.14
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,701.27,520.46
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,602.44,445.6
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,575.34,426.77
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,547.28,406.81
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,557.24,415.91
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,564.15,422.63
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,539.55,405.88
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,513.36,387.98
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,442.47,336.2
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,367.91,280.97
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,335.49,257.25
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,302.74,232.7
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,266.01,205.27
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,235.69,181.89
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,193.72,148.32
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,152.89,114.86
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,108.5,78.16
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,61.11,36.06
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,24.11,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,11.8,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,21.17,5.3
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,36.28,24.37
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,51.88,38.45
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,65.78,50.72
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,91.22,63.08
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,125.49,85.49
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,162.48,112.97
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,200.73,143.26
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,240.34,175.21
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,275.15,204.21
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,307.72,230.71
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,349.95,263.2
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,395.36,297.83
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,407.99,308.09
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,416.16,314.2
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,502.19,380.87
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,609.05,462.09
