Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,642.96,487.21
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,673.51,509.89
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,662.97,498.64
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,642.43,480.0
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,632.95,472.11
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,617.36,459.73
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,635.85,473.13
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,650.65,483.81
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,621.52,463.39
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,594.91,444.65
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,630.59,473.3
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,658.21,495.94
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,636.24,480.65
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,612.52,464.29
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,633.23,482.24
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,643.73,492.51
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,560.15,430.85
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,479.03,370.2
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,439.2,340.77
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,399.06,310.34
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,386.39,301.08
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,370.17,287.66
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,307.66,237.11
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,249.17,188.49
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,175.04,127.34
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,110.93,66.38
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,40.46,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.48,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.96,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.93,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,40.08,27.49
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,75.43,56.23
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,129.11,99.32
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,182.74,141.82
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,223.72,173.41
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,270.21,209.16
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,286.87,221.48
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,303.37,233.58
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,395.59,305.2
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,498.48,384.03
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,520.9,401.05
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,542.72,417.66
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,630.49,487.57
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,723.74,560.5
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,630.36,485.62
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,520.24,396.84
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,650.06,501.78
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,775.64,598.79
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,776.64,599.52
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,774.45,598.53
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,596.38,463.07
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,403.91,310.07
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,362.78,279.18
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,321.64,247.75
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,341.11,264.47
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,365.6,284.81
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,494.57,391.33
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,594.57,473.2
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,553.17,440.87
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,510.71,407.4
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,457.08,364.65
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,404.73,321.64
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,344.07,270.7
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,286.71,220.81
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,209.32,154.64
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,139.4,81.2
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,53.17,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,9.83,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,17.11,1.09
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,24.4,15.25
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,31.29,22.06
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,34.05,24.77
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,60.77,30.78
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,109.21,56.05
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,161.72,94.51
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,214.7,138.81
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,273.46,189.8
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,326.8,237.3
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,380.57,284.46
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,431.43,328.3
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,481.65,370.3
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,528.81,408.63
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,574.45,444.53
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,616.46,476.77
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,656.32,506.48
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,691.14,532.56
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,723.19,556.07
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,750.78,574.02
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,775.17,589.29
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,794.56,602.18
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,810.51,612.79
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,820.59,618.59
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,827.08,622.09
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,828.46,623.11
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,826.23,621.85
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,818.03,616.67
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,806.36,609.3
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,788.57,597.84
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,767.61,584.3
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,740.62,566.58
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,710.93,546.96
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,675.14,523.58
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,637.45,497.36
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,591.54,463.49
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,548.21,430.51
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,493.36,387.79
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,439.35,344.25
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,373.92,290.34
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,312.18,237.43
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,232.07,169.93
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,158.84,86.93
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,63.35,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,9.34,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,16.18,0.0
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,23.53,14.5
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,30.47,21.35
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,33.75,24.52
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,58.62,30.19
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,106.91,54.68
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,159.39,92.37
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,211.91,135.82
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,269.98,185.75
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,322.68,232.26
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,375.81,278.53
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,426.4,321.27
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,476.25,362.03
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,523.0,400.38
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,568.29,436.55
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,609.61,468.11
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,648.67,497.14
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,683.24,522.23
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,715.13,544.83
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,742.12,562.92
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,765.94,577.96
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,785.0,590.86
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,800.7,601.55
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,810.89,607.41
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,817.56,611.01
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,818.02,611.74
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,814.95,610.27
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,806.67,605.73
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,795.04,599.03
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,776.69,587.49
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,755.27,573.91
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,727.47,556.11
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,697.23,536.5
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,663.76,514.62
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,625.02,487.66
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,578.77,453.44
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,531.89,417.79
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,475.84,374.64
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,420.9,330.73
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,357.52,278.11
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,296.08,225.34
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,215.94,157.54
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,141.94,70.81
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,54.95,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,10.32,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,16.5,0.0
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,29.77,19.44
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,42.37,31.49
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,53.52,41.77
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,76.38,51.95
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,110.88,70.54
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,150.77,98.63
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,192.85,137.43
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,228.94,171.32
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,270.51,203.97
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,322.58,245.59
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,378.09,289.54
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,448.4,345.7
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,461.97,358.27
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,460.05,356.92
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,448.5,347.54
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,427.32,329.91
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,449.58,346.28
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,471.85,362.35
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,494.9,379.21
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,518.11,396.1
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,514.5,393.07
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,509.48,389.1
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,426.24,326.12
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,336.17,256.93
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,442.06,340.19
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,549.28,421.97
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,583.07,448.51
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,619.84,477.13
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,666.41,515.82
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,700.63,544.71
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,660.0,515.2
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,617.06,483.51
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,583.96,459.64
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,548.92,433.78
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,503.16,398.14
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,457.93,362.3
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,404.62,320.66
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,352.73,278.81
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,292.26,228.83
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,235.66,180.47
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,162.92,118.63
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,95.95,41.21
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,35.72,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.91,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,9.64,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,25.57,15.58
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,40.83,29.74
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,58.4,45.38
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,76.06,57.74
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,94.28,72.52
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,112.7,87.09
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,141.44,108.92
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,168.49,129.17
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,222.62,168.35
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,288.34,217.2
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,307.37,232.78
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,318.46,241.49
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,316.02,239.78
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,307.02,232.69
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,373.32,282.22
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,447.17,336.26
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,451.39,338.05
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,453.43,338.43
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,384.63,287.02
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,311.6,231.83
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,371.04,276.5
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,432.23,321.34
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,591.31,442.9
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,744.65,554.55
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,643.02,479.15
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,534.99,397.95
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,507.78,379.75
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,484.92,363.93
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,487.12,366.81
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,481.56,364.08
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,558.48,425.14
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,620.78,474.11
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,583.4,447.97
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,544.96,421.08
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,498.81,387.1
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,452.75,352.28
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,397.11,309.1
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,343.53,266.3
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,277.55,212.88
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,219.28,164.25
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,146.86,104.31
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,78.33,26.38
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,28.46,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,15.43,7.08
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,25.09,16.11
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,36.69,26.55
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,48.3,34.92
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,60.82,45.32
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,73.07,55.31
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,135.31,102.82
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,202.88,154.22
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,238.57,181.79
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,277.15,211.7
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,287.77,220.9
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,296.01,227.47
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,360.64,276.9
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,435.34,333.86
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,467.0,357.29
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,498.7,380.58
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,507.35,386.76
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,512.89,390.5
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,538.75,409.35
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,564.64,427.99
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,550.83,417.18
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,534.49,404.61
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,564.01,426.99
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,593.11,448.71
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,554.8,419.97
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,510.04,386.72
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,556.96,423.95
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,601.52,458.61
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,653.06,499.64
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,692.38,531.42
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,533.8,412.21
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,373.94,288.72
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,385.31,299.92
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,385.69,301.9
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,350.03,274.43
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,314.35,246.65
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,274.0,215.18
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,234.08,183.18
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,189.92,146.9
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,147.43,111.08
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,97.77,68.9
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,47.29,9.56
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,17.7,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,9.34,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,14.99,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,26.29,15.85
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,37.93,27.15
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,42.41,31.44
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,57.19,35.41
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,97.12,54.08
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,142.34,84.54
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,187.84,120.28
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,236.28,160.5
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,262.74,192.09
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,267.82,202.94
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,295.88,224.71
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,323.82,245.91
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,336.03,254.85
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,345.77,261.54
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,452.96,343.62
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,584.35,441.7
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,616.53,465.12
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,646.55,487.11
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,673.29,505.67
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,697.31,522.02
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,643.95,480.05
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,575.59,427.05
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,547.26,406.64
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,512.78,381.44
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,633.31,474.55
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,742.93,554.94
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,560.44,421.49
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,364.22,271.96
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,326.84,245.82
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,289.41,218.6
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,286.19,217.13
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,282.41,215.1
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,434.2,335.19
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,550.4,423.73
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,505.28,389.56
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,460.08,355.43
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,405.0,313.36
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,351.88,271.37
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,287.93,219.37
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,228.73,169.77
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,153.56,107.15
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,82.0,9.92
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,30.7,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,15.2,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,27.62,16.63
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,40.38,29.06
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,47.3,35.5
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,62.36,41.08
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,100.25,58.61
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,143.86,87.63
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,187.94,121.42
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,235.73,160.1
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,270.22,195.21
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,288.4,214.64
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,344.94,254.73
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,421.63,310.38
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,466.34,345.43
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,507.96,377.71
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,545.7,406.04
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,581.9,432.63
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,613.7,456.53
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,643.45,478.68
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,671.79,499.36
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,697.77,518.19
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,714.9,530.34
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,729.04,540.22
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,738.4,545.9
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,744.65,549.62
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,744.45,549.87
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,743.68,549.93
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,735.16,545.2
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,723.57,538.54
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,705.6,528.32
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,684.92,516.25
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,656.29,497.57
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,625.68,476.63
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,589.35,451.92
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,553.68,427.0
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,508.6,393.79
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,463.49,359.61
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,408.2,316.6
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,354.84,273.74
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,291.18,221.72
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,232.27,172.04
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,156.24,108.05
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,83.04,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,31.38,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,15.73,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,23.01,12.87
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,32.57,22.57
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,36.96,26.79
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,49.12,30.25
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,91.8,48.21
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,139.48,79.55
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,190.59,119.43
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,241.32,161.42
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,290.89,203.98
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,341.53,247.15
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,389.26,287.56
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,436.99,327.04
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,481.73,363.1
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,527.35,398.71
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,566.57,428.8
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,604.05,456.88
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,637.23,481.94
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,667.96,504.79
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,694.44,523.35
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,718.19,539.48
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,736.23,551.72
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,751.07,561.87
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,760.72,567.44
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,767.03,570.88
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,766.92,571.21
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,763.46,569.44
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,754.34,563.95
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,742.02,556.41
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,724.13,544.84
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,703.37,531.36
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,676.31,513.74
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,650.25,496.17
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,405.55,314.53
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,157.81,119.68
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,345.21,270.81
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,483.36,375.91
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,428.18,332.34
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,376.97,291.2
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,311.1,236.89
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,250.38,185.17
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,171.15,117.5
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,94.64,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,36.53,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,15.73,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,22.7,12.3
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,31.83,21.75
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,34.93,24.86
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,44.18,27.1
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,87.01,44.15
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,137.71,77.5
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,185.42,114.42
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,236.17,156.47
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,269.57,194.0
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,282.68,211.97
