Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,343.17,255.91
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,432.41,323.62
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,476.45,359.18
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,519.24,392.93
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,557.72,422.71
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,594.2,450.25
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,626.65,475.05
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,656.64,497.64
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,681.77,515.56
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,704.0,531.14
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,721.36,543.14
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,735.58,553.01
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,675.4,506.95
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,600.66,448.76
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,681.4,512.06
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,747.87,561.54
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,610.65,461.35
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,462.55,348.43
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,478.17,362.16
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,485.4,369.16
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,565.85,433.16
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,628.35,482.6
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,592.17,456.86
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,554.61,430.0
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,509.91,396.19
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,463.58,360.34
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,408.08,317.24
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,354.55,274.19
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,288.83,219.97
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,228.45,168.71
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,128.62,87.1
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,30.01,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,12.78,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,14.74,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,26.2,14.57
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,39.9,28.36
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,46.87,34.89
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,57.68,44.41
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,95.53,55.72
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,139.3,83.8
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,182.05,115.81
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,229.55,154.22
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,276.75,194.22
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,325.42,235.17
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,371.35,272.9
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,419.97,311.46
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,462.4,344.96
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,504.01,376.79
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,542.62,405.66
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,579.86,432.7
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,612.13,456.67
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,642.21,478.66
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,669.71,497.77
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,694.81,514.91
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,614.28,454.79
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,519.76,383.38
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,497.11,367.27
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,475.93,351.56
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,615.0,457.89
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,740.9,549.28
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,732.59,543.64
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,721.14,537.0
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,704.03,526.54
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,687.28,516.39
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,660.66,499.09
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,631.66,479.33
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,596.04,455.07
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,558.91,429.07
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,514.6,396.2
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,469.86,362.03
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,414.86,319.62
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,364.05,278.79
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,299.78,226.39
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,240.54,176.27
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,161.47,107.68
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,84.16,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,13.76,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,20.62,10.14
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,29.4,19.68
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,32.68,22.97
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,41.85,31.14
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,85.59,43.32
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,134.31,73.97
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,183.08,111.41
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,234.67,154.15
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,284.56,197.42
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,335.23,241.21
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,386.75,285.0
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,434.67,325.06
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,478.8,361.09
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,521.53,394.99
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,560.34,425.19
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,597.07,453.06
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,629.78,477.35
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,659.9,499.24
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,685.05,517.13
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,707.13,532.55
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,724.41,544.71
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,738.48,554.44
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,746.29,560.18
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,750.75,563.77
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,750.78,564.22
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,747.51,562.54
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,737.94,555.72
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,725.23,546.88
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,706.88,536.14
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,685.75,523.43
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,660.62,506.58
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,630.22,485.05
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,593.3,459.02
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,554.98,431.34
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,509.03,396.49
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,462.97,360.63
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,409.64,318.8
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,356.36,275.55
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,289.94,220.37
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,229.15,168.34
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,150.58,99.31
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,63.39,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,12.78,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,21.76,10.27
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,33.46,22.56
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,39.17,28.01
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,45.01,33.29
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,83.05,45.07
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,126.66,72.05
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,170.86,105.43
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,218.35,144.37
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,253.44,182.37
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,267.99,200.97
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,226.44,171.69
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,173.22,131.51
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,244.52,185.95
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,322.46,244.49
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,365.1,276.09
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,412.48,311.1
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,429.36,323.69
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,445.91,336.09
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,426.24,320.23
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,401.95,300.9
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,479.52,360.29
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,561.37,421.64
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,543.38,407.09
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,523.52,391.57
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,626.44,472.61
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,720.0,543.35
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,710.26,536.68
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,697.53,528.57
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,583.66,443.88
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,461.68,350.45
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,307.81,234.9
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,154.18,115.25
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,366.7,286.08
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,536.02,416.5
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,490.81,381.15
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,447.59,347.28
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,393.18,304.08
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,340.82,261.19
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,273.97,206.22
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,213.09,154.76
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,136.76,87.57
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,51.73,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,11.8,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,23.93,11.28
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,37.75,26.09
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,45.21,33.14
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,52.37,39.6
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,86.98,51.06
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,128.18,76.27
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,169.64,106.79
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,215.61,143.7
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,260.88,182.08
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,307.76,221.85
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,352.19,259.41
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,399.61,298.51
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,379.48,286.9
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,338.06,255.86
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,434.64,330.07
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,554.1,420.44
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,584.85,443.62
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,613.5,465.19
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,447.24,340.73
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,256.48,192.02
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,377.14,284.7
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,498.88,374.95
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,489.59,367.51
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,479.14,359.8
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,447.01,335.92
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,413.99,311.31
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,548.29,416.54
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,668.73,507.97
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,513.85,392.2
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,356.29,271.32
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,459.49,354.31
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,555.41,428.28
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,517.26,400.12
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,478.5,371.74
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,424.59,330.69
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,375.46,292.42
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,319.23,248.26
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,266.34,205.63
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,194.22,147.08
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,136.29,99.31
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,78.05,48.42
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,16.89,5.9
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,29.91,19.58
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,45.97,33.92
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,61.82,47.89
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,78.91,59.66
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,96.21,73.81
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,105.41,80.99
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,114.43,87.89
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,136.81,105.45
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,159.65,123.2
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,146.9,112.62
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,133.2,101.39
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,176.63,135.2
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,220.86,169.05
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,172.62,131.16
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,122.62,91.86
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,290.98,223.0
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,468.22,353.68
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,279.34,213.08
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,79.37,57.47
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,75.5,54.67
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,71.62,51.61
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,79.85,58.02
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,88.09,64.4
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,149.48,112.41
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,211.84,160.27
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,111.32,82.79
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.56,4.47
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,16.9,8.02
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,21.25,11.57
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,18.35,9.25
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,15.45,6.93
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,11.1,3.43
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,20.16,7.58
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,34.94,24.02
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,54.03,41.27
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,72.81,58.01
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,92.04,70.87
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,112.52,87.27
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,130.22,101.16
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,152.01,118.31
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,154.47,120.71
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,151.18,118.26
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,180.63,141.15
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,211.26,164.76
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,192.12,149.41
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,171.35,132.74
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,189.61,146.73
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,208.21,160.82
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,204.15,157.43
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,199.89,153.97
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,229.95,177.08
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,260.52,200.29
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,157.77,120.38
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,54.18,38.07
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,148.78,113.62
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,244.73,188.41
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,235.38,181.08
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,225.93,173.93
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,186.18,143.09
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,146.36,111.89
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,132.63,101.27
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,118.85,90.53
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,102.54,77.7
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,86.21,64.74
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,93.41,70.91
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,100.94,77.38
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,88.09,67.08
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,75.22,56.65
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,61.26,45.26
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,47.34,33.7
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,34.76,23.02
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,22.2,12.28
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,12.54,3.08
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.95,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,8.19,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,15.43,7.48
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,25.09,16.26
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,34.76,24.97
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,45.4,32.64
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,56.05,41.6
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,84.04,64.76
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,111.63,87.19
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,125.5,98.25
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,139.4,109.25
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,163.59,128.11
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,188.45,147.3
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,200.55,156.25
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,212.76,165.25
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,205.93,159.32
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,198.58,153.05
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,144.33,110.29
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,89.06,66.31
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,170.86,131.05
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,253.35,194.51
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,256.54,196.69
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,259.7,199.12
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,281.68,216.17
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,301.72,231.66
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,253.74,194.93
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,209.12,160.52
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,322.73,250.69
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,428.17,332.0
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,267.06,208.26
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,100.94,76.03
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,100.06,75.72
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,99.23,75.26
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,215.14,170.92
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,326.2,259.9
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,282.0,224.58
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,245.67,195.4
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,205.77,163.14
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,167.13,131.17
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,153.34,118.03
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,131.71,97.07
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,74.41,42.79
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,13.46,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,13.02,1.71
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,26.07,16.55
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,41.94,31.03
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,57.43,44.98
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,73.99,56.76
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,90.8,70.85
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,94.66,73.82
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,98.15,76.39
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,107.82,83.98
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,117.48,91.46
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,90.75,69.26
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,62.85,46.18
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,196.14,153.03
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,335.48,261.08
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,355.01,275.45
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,374.36,289.91
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,357.55,276.69
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,337.11,260.52
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,342.93,264.95
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,348.38,269.01
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,192.21,148.73
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,32.88,21.14
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,51.27,36.15
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,69.67,51.06
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,102.7,77.7
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,136.11,104.45
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,96.38,72.73
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,57.05,41.05
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,36.72,24.55
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,16.42,7.9
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,28.49,17.92
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,40.57,27.95
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,23.17,13.65
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.37,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,15.9,2.26
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,31.63,21.07
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,39.36,28.62
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,47.06,35.72
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,30.77,14.87
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,5.3,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.75,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,7.72,0.8
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,8.69,1.59
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,14.48,6.37
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,20.28,11.11
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,70.12,51.87
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,119.49,91.55
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,113.43,86.3
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,107.29,81.12
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,156.99,120.52
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,207.05,159.58
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,210.85,162.03
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,214.65,164.61
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,180.73,138.16
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,146.38,111.26
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,143.1,108.78
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,139.8,106.25
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,99.28,74.27
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,59.0,42.14
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,74.98,54.98
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,90.99,67.74
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,86.11,64.09
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,81.26,60.46
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,102.08,77.38
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,123.58,94.82
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,67.19,49.47
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,12.54,4.73
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,11.09,3.56
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,9.64,2.37
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,153.91,121.72
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,278.26,217.27
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,213.25,162.51
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,155.31,113.26
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,87.78,46.56
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,16.75,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,9.16,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,18.33,9.71
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,30.9,21.18
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,43.47,32.55
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,56.67,42.06
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,69.8,53.11
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,67.13,50.81
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,63.79,47.92
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,86.62,66.75
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,109.14,85.09
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,137.42,107.69
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,165.96,130.2
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,186.63,146.42
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,207.83,163.04
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,200.32,156.84
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,192.24,150.24
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,151.16,117.33
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,109.3,83.6
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,164.44,127.97
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,220.06,172.11
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,235.42,184.2
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,251.0,196.54
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,224.15,175.35
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,196.93,153.83
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,212.96,166.84
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,229.21,179.97
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,202.41,158.47
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,175.48,136.88
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,152.73,118.9
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,129.93,100.76
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,117.64,91.05
