Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,186.06,132.76
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,85.54,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,11.3,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,19.21,8.84
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,24.09,15.91
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,28.82,20.7
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,33.32,25.0
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,80.94,38.76
2016,11,19,8,45,838.5,51.0,4.5,8.0,315.0,133.05,73.11
2016,11,19,9,0,875.0,54.0,4.7,9.0,365.0,184.61,114.41
2016,11,19,9,15,899.0,56.5,4.7,9.5,411.0,235.45,159.61
2016,11,19,9,30,923.0,59.0,4.7,10.0,457.0,287.06,206.98
2016,11,19,9,45,939.5,61.0,4.7,10.5,497.5,336.49,252.9
2016,11,19,10,0,956.0,63.0,4.7,11.0,538.0,385.48,297.83
2016,11,19,10,15,967.0,64.5,4.6,11.5,571.5,431.19,339.07
2016,11,19,10,30,978.0,66.0,4.5,12.0,605.0,475.49,378.0
2016,11,19,10,45,985.5,67.0,4.45,12.5,631.5,516.08,412.97
2016,11,19,11,0,993.0,68.0,4.4,13.0,658.0,554.55,445.24
2016,11,19,11,15,998.0,68.5,4.3,13.0,675.5,588.93,474.15
2016,11,19,11,30,1003.0,69.0,4.2,13.0,693.0,620.67,500.3
2016,11,19,11,45,1003.5,70.5,4.15,13.5,702.5,648.02,521.69
2016,11,19,12,0,1004.0,72.0,4.1,14.0,712.0,672.24,540.29
2016,11,19,12,15,1004.0,72.0,4.05,14.0,712.5,691.41,555.76
2016,11,19,12,30,1004.0,72.0,4.0,14.0,713.0,707.24,568.5
2016,11,19,12,45,1001.0,71.5,3.95,14.5,705.0,717.23,575.62
2016,11,19,13,0,998.0,71.0,3.9,15.0,697.0,723.7,579.99
2016,11,19,13,15,993.0,70.5,3.8,15.0,680.0,725.35,581.56
2016,11,19,13,30,988.0,70.0,3.7,15.0,663.0,723.49,580.39
2016,11,19,13,45,980.0,69.0,3.65,15.0,638.5,715.69,575.07
2016,11,19,14,0,972.0,68.0,3.6,15.0,614.0,704.52,567.09
2016,11,19,14,15,960.5,66.5,3.5,15.0,581.5,687.32,554.29
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,667.08,539.04
2016,11,19,14,45,927.0,65.0,3.35,15.0,509.0,639.27,517.89
2016,11,19,15,0,905.0,65.0,3.3,15.0,469.0,609.24,494.68
2016,11,19,15,15,881.0,62.5,3.15,14.5,424.0,573.3,467.04
2016,11,19,15,30,857.0,60.0,3.0,14.0,379.0,538.64,439.56
2016,11,19,15,45,822.5,56.5,2.9,14.0,330.0,493.3,402.22
2016,11,19,16,0,788.0,53.0,2.8,14.0,281.0,447.63,363.49
2016,11,19,16,15,733.0,48.0,2.4,13.0,229.5,391.18,315.55
2016,11,19,16,30,678.0,43.0,2.0,12.0,178.0,336.66,267.43
2016,11,19,16,45,583.0,36.0,1.6,11.0,128.0,267.63,206.51
2016,11,19,17,0,488.0,29.0,1.2,10.0,78.0,204.69,146.2
2016,11,19,17,15,244.0,14.5,1.2,9.5,39.0,93.36,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,219.0,11.5,1.1,3.0,28.5,11.3,0.0
2016,11,20,7,30,438.0,23.0,1.2,4.0,57.0,19.4,8.43
2016,11,20,7,45,547.5,30.5,1.35,5.0,105.0,24.25,16.0
2016,11,20,8,0,657.0,38.0,1.5,6.0,153.0,28.97,20.76
2016,11,20,8,15,717.0,43.0,1.6,6.5,204.5,31.25,23.08
2016,11,20,8,30,777.0,48.0,1.7,7.0,256.0,77.24,37.21
2016,11,20,8,45,811.0,52.5,1.8,8.0,305.0,125.68,68.08
2016,11,20,9,0,845.0,57.0,1.9,9.0,354.0,176.64,108.4
2016,11,20,9,15,870.0,59.5,2.1,9.5,399.5,229.41,154.51
2016,11,20,9,30,895.0,62.0,2.3,10.0,445.0,279.85,200.19
2016,11,20,9,45,912.0,64.0,2.55,11.0,485.0,328.13,244.16
2016,11,20,10,0,929.0,66.0,2.8,12.0,525.0,376.07,287.19
2016,11,20,10,15,940.5,67.5,2.75,12.5,558.5,420.84,326.94
2016,11,20,10,30,952.0,69.0,2.7,13.0,592.0,464.32,364.52
2016,11,20,10,45,959.5,70.5,2.7,13.5,617.5,504.44,398.51
2016,11,20,11,0,967.0,72.0,2.7,14.0,643.0,542.54,429.95
2016,11,20,11,15,971.5,72.5,2.7,14.5,660.5,575.89,456.92
2016,11,20,11,30,976.0,73.0,2.7,15.0,678.0,606.66,481.22
2016,11,20,11,45,979.5,73.0,2.7,15.5,687.0,633.61,502.08
2016,11,20,12,0,983.0,73.0,2.7,16.0,696.0,657.63,520.29
2016,11,20,12,15,982.5,73.0,2.7,16.0,697.0,676.16,535.07
2016,11,20,12,30,982.0,73.0,2.7,16.0,698.0,691.4,547.23
2016,11,20,12,45,978.5,73.0,2.75,16.5,689.5,701.39,554.59
2016,11,20,13,0,975.0,73.0,2.8,17.0,681.0,707.95,559.33
2016,11,20,13,15,970.0,72.5,2.8,17.0,665.0,709.58,561.21
2016,11,20,13,30,965.0,72.0,2.8,17.0,649.0,707.8,560.54
2016,11,20,13,45,956.0,71.0,2.85,17.5,624.0,699.5,554.25
2016,11,20,14,0,947.0,70.0,2.9,18.0,599.0,687.94,545.49
2016,11,20,14,15,935.0,68.5,2.9,18.0,567.5,670.78,533.3
2016,11,20,14,30,923.0,67.0,2.9,18.0,536.0,650.68,518.73
2016,11,20,14,45,904.5,66.0,2.9,18.0,497.0,624.44,499.27
2016,11,20,15,0,886.0,65.0,2.9,18.0,458.0,595.91,477.68
2016,11,20,15,15,862.0,62.0,2.75,17.5,414.0,559.96,450.35
2016,11,20,15,30,838.0,59.0,2.6,17.0,370.0,525.33,423.22
2016,11,20,15,45,802.5,56.0,2.5,17.0,321.5,480.75,386.94
2016,11,20,16,0,767.0,53.0,2.4,17.0,273.0,435.95,349.39
2016,11,20,16,15,712.0,48.0,2.15,15.5,222.5,380.41,303.6
2016,11,20,16,30,657.0,43.0,1.9,14.0,172.0,326.82,257.47
2016,11,20,16,45,562.0,35.5,1.65,13.0,123.0,258.33,197.71
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,196.12,138.5
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,89.27,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.5,25.0,11.3,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,19.58,7.67
2016,11,21,7,45,479.5,32.0,2.9,8.0,96.0,25.94,17.15
2016,11,21,8,0,590.0,41.0,3.2,9.0,142.0,32.03,23.16
2016,11,21,8,15,652.5,46.5,3.1,9.5,191.0,34.55,25.72
2016,11,21,8,30,715.0,52.0,3.0,10.0,240.0,75.43,37.97
2016,11,21,8,45,752.0,56.0,2.9,11.0,288.0,120.42,65.67
2016,11,21,9,0,789.0,60.0,2.8,12.0,336.0,168.31,102.76
2016,11,21,9,15,815.0,63.0,3.25,13.0,379.5,215.69,143.54
2016,11,21,9,30,841.0,66.0,3.7,14.0,423.0,264.28,186.81
2016,11,21,9,45,857.5,68.5,4.15,15.5,461.5,313.45,230.61
2016,11,21,10,0,874.0,71.0,4.6,17.0,500.0,359.31,271.18
2016,11,21,10,15,886.0,72.5,4.7,17.5,532.0,402.03,309.19
2016,11,21,10,30,898.0,74.0,4.8,18.0,564.0,443.61,345.41
2016,11,21,10,45,905.0,76.0,4.9,19.0,588.5,482.06,377.6
2016,11,21,11,0,912.0,78.0,5.0,20.0,613.0,518.6,407.35
2016,11,21,11,15,917.0,78.5,5.0,20.0,630.0,550.58,434.24
2016,11,21,11,30,922.0,79.0,5.0,20.0,647.0,580.16,458.75
2016,11,21,11,45,925.5,79.0,5.0,20.5,656.0,605.84,478.94
2016,11,21,12,0,929.0,79.0,5.0,21.0,665.0,628.78,496.62
2016,11,21,12,15,928.0,79.0,5.0,21.0,665.5,646.1,510.73
2016,11,21,12,30,927.0,79.0,5.0,21.0,666.0,660.31,522.32
2016,11,21,12,45,922.0,79.0,5.0,21.5,657.5,668.82,528.47
2016,11,21,13,0,917.0,79.0,5.0,22.0,649.0,674.08,532.07
2016,11,21,13,15,910.5,78.5,5.0,22.0,632.5,674.59,533.12
2016,11,21,13,30,904.0,78.0,5.0,22.0,616.0,671.89,531.72
2016,11,21,13,45,892.5,77.5,5.0,22.5,591.5,662.81,524.44
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,650.72,514.86
2016,11,21,14,15,867.5,75.5,4.95,23.0,536.0,633.4,502.14
2016,11,21,14,30,854.0,74.0,4.9,23.0,505.0,613.41,487.24
2016,11,21,14,45,829.0,73.5,4.85,23.0,466.5,587.82,467.71
2016,11,21,15,0,804.0,73.0,4.8,23.0,428.0,557.77,444.54
2016,11,21,15,15,777.5,70.0,4.6,22.5,385.5,522.48,417.44
2016,11,21,15,30,751.0,67.0,4.4,22.0,343.0,485.98,388.75
2016,11,21,15,45,710.0,63.0,4.2,22.0,296.5,440.11,351.33
2016,11,21,16,0,669.0,59.0,4.0,22.0,250.0,394.54,313.3
2016,11,21,16,15,610.0,53.5,3.6,21.0,202.5,342.44,269.98
2016,11,21,16,30,551.0,48.0,3.2,20.0,155.0,290.98,225.79
2016,11,21,16,45,451.5,39.5,2.8,19.0,110.0,224.45,168.93
2016,11,21,17,0,352.0,31.0,2.4,18.0,65.0,165.09,114.14
2016,11,21,17,15,176.0,15.5,2.45,17.5,32.5,75.75,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.0,4.05,17.0,1.0,0.98,0.0
2016,11,22,7,30,0.0,2.0,4.0,17.0,2.0,1.93,0.0
2016,11,22,7,45,0.0,4.5,4.0,17.5,4.5,4.33,0.0
2016,11,22,8,0,0.0,7.0,4.0,18.0,7.0,6.74,0.22
2016,11,22,8,15,0.0,10.0,4.05,18.0,10.0,9.64,2.84
2016,11,22,8,30,0.0,13.0,4.1,18.0,13.0,12.53,4.94
2016,11,22,8,45,0.0,15.5,4.15,18.5,15.5,14.95,6.97
2016,11,22,9,0,0.0,18.0,4.2,19.0,18.0,17.36,8.98
2016,11,22,9,15,0.0,49.0,4.5,19.5,49.0,47.33,33.98
2016,11,22,9,30,0.0,80.0,4.8,20.0,80.0,77.28,58.59
2016,11,22,9,45,0.0,88.0,5.1,20.5,88.0,84.92,64.58
2016,11,22,10,0,0.0,96.0,5.4,21.0,96.0,92.58,70.55
2016,11,22,10,15,0.0,100.5,5.5,21.0,100.5,96.95,73.95
2016,11,22,10,30,0.0,105.0,5.6,21.0,105.0,101.32,77.34
2016,11,22,10,45,0.0,99.5,5.7,21.5,99.5,96.16,72.87
2016,11,22,11,0,0.0,94.0,5.8,22.0,94.0,90.94,68.4
2016,11,22,11,15,0.0,90.0,5.7,22.0,90.0,87.09,65.21
2016,11,22,11,30,0.0,86.0,5.6,22.0,86.0,83.22,62.02
2016,11,22,11,45,0.0,112.0,5.6,22.5,112.0,108.33,82.03
2016,11,22,12,0,0.0,138.0,5.6,23.0,138.0,133.49,101.87
2016,11,22,12,15,0.5,154.0,5.45,23.0,154.5,149.4,114.46
2016,11,22,12,30,1.0,170.0,5.3,23.0,171.0,165.45,127.15
2016,11,22,12,45,4.0,183.5,5.2,23.0,186.5,180.79,139.33
2016,11,22,13,0,7.0,197.0,5.1,23.0,202.0,196.34,151.69
2016,11,22,13,15,3.5,171.5,4.95,23.0,174.0,169.3,130.36
2016,11,22,13,30,0.0,146.0,4.8,23.0,146.0,142.09,108.85
2016,11,22,13,45,0.0,79.0,4.65,23.0,79.0,76.42,56.42
2016,11,22,14,0,0.0,12.0,4.5,23.0,12.0,11.59,3.83
2016,11,22,14,15,0.0,11.0,4.35,23.0,11.0,10.62,3.06
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,9.65,2.28
2016,11,22,14,45,0.0,45.0,4.05,23.0,45.0,43.47,30.09
2016,11,22,15,0,0.0,80.0,3.9,23.0,80.0,77.38,57.86
2016,11,22,15,15,0.0,71.5,3.65,22.5,71.5,69.12,51.35
2016,11,22,15,30,0.0,63.0,3.4,22.0,63.0,60.89,44.8
2016,11,22,15,45,0.0,54.0,3.2,22.0,54.0,52.17,37.69
2016,11,22,16,0,0.0,45.0,3.0,22.0,45.0,43.46,30.49
2016,11,22,16,15,0.0,36.0,2.7,21.5,36.0,34.75,23.25
2016,11,22,16,30,0.0,27.0,2.4,21.0,27.0,26.05,15.92
2016,11,22,16,45,0.0,18.5,2.1,21.0,18.5,17.84,8.89
2016,11,22,17,0,0.0,10.0,1.8,21.0,10.0,9.64,1.73
2016,11,22,17,15,0.0,5.0,1.75,20.5,5.0,4.82,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.0,3.25,9.5,22.5,10.81,0.0
2016,11,23,7,30,332.0,22.0,3.4,10.0,45.0,17.27,4.27
2016,11,23,7,45,454.5,31.0,3.55,10.5,90.0,23.15,14.38
2016,11,23,8,0,577.0,40.0,3.7,11.0,135.0,31.41,22.35
2016,11,23,8,15,643.0,46.0,3.85,11.5,184.5,34.43,25.35
2016,11,23,8,30,709.0,52.0,4.0,12.0,234.0,70.96,35.74
2016,11,23,8,45,752.0,55.5,4.2,13.0,283.0,115.45,61.6
2016,11,23,9,0,795.0,59.0,4.4,14.0,332.0,163.47,97.77
2016,11,23,9,15,822.5,62.0,4.4,14.5,376.5,211.22,138.54
2016,11,23,9,30,850.0,65.0,4.4,15.0,421.0,260.31,182.2
2016,11,23,9,45,870.0,67.0,4.45,15.5,460.5,310.29,227.21
2016,11,23,10,0,890.0,69.0,4.5,16.0,500.0,357.24,269.39
2016,11,23,10,15,903.0,71.0,4.4,16.5,533.0,401.34,308.48
2016,11,23,10,30,916.0,73.0,4.3,17.0,566.0,444.37,345.67
2016,11,23,10,45,925.5,74.0,4.2,17.5,592.0,483.58,378.86
2016,11,23,11,0,935.0,75.0,4.1,18.0,618.0,521.0,409.77
2016,11,23,11,15,940.5,76.0,4.0,18.0,636.0,554.4,437.58
2016,11,23,11,30,946.0,77.0,3.9,18.0,654.0,585.38,462.9
2016,11,23,11,45,951.0,76.0,3.85,18.5,664.0,611.52,483.29
2016,11,23,12,0,956.0,75.0,3.8,19.0,674.0,634.89,501.14
2016,11,23,12,15,956.5,75.0,3.7,19.0,675.0,653.66,515.96
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,669.28,528.2
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,679.28,535.26
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,685.97,539.74
2016,11,23,13,15,946.5,73.5,3.4,20.0,645.0,687.39,541.1
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,685.49,539.95
2016,11,23,13,45,933.0,72.0,3.2,20.0,605.0,678.17,534.77
2016,11,23,14,0,925.0,71.0,3.1,20.0,581.0,667.67,527.16
2016,11,23,14,15,913.0,69.5,3.0,20.0,550.0,651.04,514.93
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,631.54,500.42
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.5,605.21,480.58
2016,11,23,15,0,865.0,64.0,2.7,20.0,444.0,576.61,458.7
2016,11,23,15,15,840.5,61.5,2.5,19.5,400.5,541.81,432.15
2016,11,23,15,30,816.0,59.0,2.3,19.0,357.0,508.38,405.87
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.5,464.3,369.93
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,420.05,332.87
2016,11,23,16,15,689.0,47.0,1.65,18.0,213.0,365.34,287.56
2016,11,23,16,30,633.0,42.0,1.4,17.0,164.0,312.7,242.27
2016,11,23,16,45,536.5,34.5,1.2,16.5,116.5,245.28,184.03
2016,11,23,17,0,440.0,27.0,1.0,16.0,69.0,184.3,126.09
2016,11,23,17,15,220.0,13.5,1.0,15.5,34.5,84.83,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,149.0,11.0,1.1,8.5,20.5,10.81,0.0
2016,11,24,7,30,298.0,22.0,1.2,9.0,41.0,17.44,3.26
2016,11,24,7,45,405.0,32.5,1.35,10.0,84.0,24.71,15.72
2016,11,24,8,0,512.0,43.0,1.5,11.0,127.0,31.56,22.48
2016,11,24,8,15,580.0,50.0,1.5,11.5,174.5,34.98,25.87
2016,11,24,8,30,648.0,57.0,1.5,12.0,222.0,67.78,35.55
2016,11,24,8,45,683.0,63.5,1.55,13.0,268.0,111.19,61.05
2016,11,24,9,0,718.0,70.0,1.6,14.0,314.0,160.26,98.04
2016,11,24,9,15,747.5,74.0,1.85,15.0,357.5,205.46,135.61
2016,11,24,9,30,777.0,78.0,2.1,16.0,401.0,252.37,176.16
2016,11,24,9,45,793.0,82.5,2.4,17.0,438.5,297.33,215.93
2016,11,24,10,0,809.0,87.0,2.7,18.0,476.0,342.22,255.19
2016,11,24,10,15,823.5,89.0,2.7,18.5,508.0,383.88,291.36
2016,11,24,10,30,838.0,91.0,2.7,19.0,540.0,424.82,326.09
2016,11,24,10,45,844.5,94.0,2.75,19.5,564.5,462.23,357.36
2016,11,24,11,0,851.0,97.0,2.8,20.0,589.0,497.92,386.46
2016,11,24,11,15,857.5,98.0,2.8,20.0,606.5,529.77,412.63
2016,11,24,11,30,864.0,99.0,2.8,20.0,624.0,559.53,436.69
2016,11,24,11,45,873.5,97.0,2.8,20.5,634.5,585.74,456.86
2016,11,24,12,0,883.0,95.0,2.8,21.0,645.0,609.62,474.88
2016,11,24,12,15,883.0,95.0,2.8,21.0,646.5,626.97,488.65
2016,11,24,12,30,883.0,95.0,2.8,21.0,648.0,641.41,500.11
2016,11,24,12,45,878.0,96.0,2.85,21.5,640.0,651.8,507.63
2016,11,24,13,0,873.0,97.0,2.9,22.0,632.0,658.41,512.29
2016,11,24,13,15,867.0,96.0,2.9,22.0,616.5,659.2,513.5
2016,11,24,13,30,861.0,95.0,2.9,22.0,601.0,656.9,512.42
2016,11,24,13,45,847.5,94.5,2.9,22.5,577.0,647.32,504.95
2016,11,24,14,0,834.0,94.0,2.9,23.0,553.0,634.85,495.33
2016,11,24,14,15,820.0,92.0,2.85,23.0,522.5,617.73,483.03
2016,11,24,14,30,806.0,90.0,2.8,23.0,492.0,598.05,468.68
2016,11,24,14,45,784.0,88.0,2.75,23.0,455.0,571.21,448.76
2016,11,24,15,0,762.0,86.0,2.7,23.0,418.0,542.46,427.09
2016,11,24,15,15,733.5,82.0,2.45,22.5,376.0,508.06,400.92
2016,11,24,15,30,705.0,78.0,2.2,22.0,334.0,471.12,372.24
2016,11,24,15,45,658.5,74.0,1.95,22.0,288.0,424.5,334.71
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,378.64,296.94
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,323.12,251.93
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,270.42,207.76
2016,11,24,16,45,380.5,44.5,1.15,19.0,104.0,202.04,150.74
2016,11,24,17,0,274.0,34.0,1.0,18.0,60.0,141.27,96.03
2016,11,24,17,15,137.0,17.0,1.0,17.5,30.0,64.54,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.47,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.89,0.0
2016,11,25,7,45,0.0,7.5,1.75,15.5,7.5,7.23,0.45
2016,11,25,8,0,0.0,12.0,2.1,16.0,12.0,11.57,4.47
2016,11,25,8,15,0.0,17.0,2.35,16.0,17.0,16.39,8.89
2016,11,25,8,30,0.0,22.0,2.6,16.0,22.0,21.22,12.41
2016,11,25,8,45,0.0,26.5,2.85,16.5,26.5,25.57,16.1
2016,11,25,9,0,0.0,31.0,3.1,17.0,31.0,29.92,19.73
2016,11,25,9,15,0.0,35.5,3.2,17.0,35.5,34.27,23.37
2016,11,25,9,30,0.0,40.0,3.3,17.0,40.0,38.63,26.97
2016,11,25,9,45,0.0,76.5,3.45,17.0,76.5,73.97,56.44
2016,11,25,10,0,0.0,113.0,3.6,17.0,113.0,108.46,84.81
2016,11,25,10,15,0.0,88.5,3.65,17.0,88.5,85.56,65.71
2016,11,25,10,30,0.0,64.0,3.7,17.0,64.0,61.88,46.0
2016,11,25,10,45,0.0,47.5,3.8,17.0,47.5,45.91,32.68
2016,11,25,11,0,0.0,31.0,3.9,17.0,31.0,29.95,19.36
2016,11,25,11,15,0.0,28.5,3.9,17.0,28.5,27.54,17.33
2016,11,25,11,30,0.0,26.0,3.9,17.0,26.0,25.12,15.3
2016,11,25,11,45,0.0,33.5,3.9,17.0,33.5,32.38,21.31
2016,11,25,12,0,0.0,41.0,3.9,17.0,41.0,39.63,27.31
2016,11,25,12,15,0.0,70.5,3.85,17.0,70.5,68.2,50.89
2016,11,25,12,30,0.0,100.0,3.8,17.0,100.0,96.8,74.34
2016,11,25,12,45,0.0,124.5,3.75,17.0,124.5,120.65,93.8
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,144.69,113.33
2016,11,25,13,15,0.0,152.0,3.65,17.0,152.0,147.82,115.91
2016,11,25,13,30,0.0,155.0,3.6,17.0,155.0,150.99,118.6
2016,11,25,13,45,0.0,151.0,3.55,17.0,151.0,147.28,115.74
2016,11,25,14,0,0.0,147.0,3.5,17.0,147.0,143.57,112.91
2016,11,25,14,15,7.0,164.5,3.45,16.5,168.0,165.96,131.73
2016,11,25,14,30,14.0,182.0,3.4,16.0,189.0,188.79,150.91
2016,11,25,14,45,60.0,185.5,3.35,16.0,212.0,225.87,182.17
2016,11,25,15,0,106.0,189.0,3.3,16.0,235.0,257.25,208.48
2016,11,25,15,15,87.0,175.0,3.15,15.5,210.0,231.39,187.74
2016,11,25,15,30,68.0,161.0,3.0,15.0,185.0,206.29,167.53
2016,11,25,15,45,60.5,139.5,2.95,15.0,159.0,178.99,145.09
2016,11,25,16,0,53.0,118.0,2.9,15.0,133.0,151.79,122.37
2016,11,25,16,15,39.5,95.5,2.7,14.5,105.5,120.84,96.31
2016,11,25,16,30,26.0,73.0,2.5,14.0,78.0,90.33,70.24
2016,11,25,16,45,13.0,51.0,2.35,14.0,53.5,57.89,42.27
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,29.39,17.18
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,14.0,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.05,10.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,2.2,10.0,16.0,15.45,0.0
2016,11,26,7,45,10.0,36.5,2.4,10.5,38.0,33.99,23.35
2016,11,26,8,0,20.0,57.0,2.6,11.0,60.0,50.43,39.06
2016,11,26,8,15,34.0,78.0,2.55,11.5,85.5,67.59,54.88
2016,11,26,8,30,48.0,99.0,2.5,12.0,111.0,87.74,68.36
2016,11,26,8,45,58.5,119.5,2.45,12.5,137.0,110.22,86.13
2016,11,26,9,0,69.0,140.0,2.4,13.0,163.0,133.89,105.06
2016,11,26,9,15,74.5,159.0,2.35,13.5,187.0,156.55,123.43
2016,11,26,9,30,80.0,178.0,2.3,14.0,211.0,179.72,142.18
2016,11,26,9,45,89.0,193.5,2.25,15.0,233.5,201.41,159.19
2016,11,26,10,0,98.0,209.0,2.2,16.0,256.0,223.74,176.55
2016,11,26,10,15,95.5,226.0,2.15,16.5,274.0,243.85,192.45
2016,11,26,10,30,93.0,243.0,2.1,17.0,292.0,263.68,207.85
2016,11,26,10,45,100.0,253.0,2.05,17.5,308.5,281.1,221.1
2016,11,26,11,0,107.0,263.0,2.0,18.0,325.0,298.75,234.43
2016,11,26,11,15,139.5,273.5,1.95,18.0,356.5,329.68,258.5
2016,11,26,11,30,172.0,284.0,1.9,18.0,388.0,362.82,284.12
2016,11,26,11,45,239.5,280.0,1.85,18.5,427.0,402.91,314.77
2016,11,26,12,0,307.0,276.0,1.8,19.0,466.0,446.72,347.87
2016,11,26,12,15,375.0,260.0,1.75,19.0,492.5,479.74,373.48
2016,11,26,12,30,443.0,244.0,1.7,19.0,519.0,516.02,401.37
2016,11,26,12,45,306.5,266.0,1.65,19.5,455.5,458.2,355.97
2016,11,26,13,0,170.0,288.0,1.6,20.0,392.0,396.03,307.14
2016,11,26,13,15,103.5,264.0,1.55,20.0,327.0,328.67,255.81
2016,11,26,13,30,37.0,240.0,1.5,20.0,262.0,263.5,205.06
2016,11,26,13,45,18.5,191.5,1.5,20.0,202.5,199.5,155.43
2016,11,26,14,0,0.0,143.0,1.5,20.0,143.0,139.58,107.95
2016,11,26,14,15,0.0,141.0,1.5,20.0,141.0,137.88,106.93
2016,11,26,14,30,0.0,139.0,1.5,20.0,139.0,136.25,105.85
2016,11,26,14,45,0.0,103.5,1.5,20.0,103.5,100.75,77.38
2016,11,26,15,0,0.0,68.0,1.5,20.0,68.0,65.73,48.94
2016,11,26,15,15,0.0,61.0,1.45,19.5,61.0,58.95,43.59
2016,11,26,15,30,0.0,54.0,1.4,19.0,54.0,52.17,38.14
2016,11,26,15,45,0.0,46.0,1.4,19.0,46.0,44.43,31.73
2016,11,26,16,0,0.0,38.0,1.4,19.0,38.0,36.69,25.24
2016,11,26,16,15,0.0,30.5,1.25,18.5,30.5,29.44,19.14
2016,11,26,16,30,0.0,23.0,1.1,18.0,23.0,22.19,12.94
2016,11,26,16,45,0.0,16.0,0.95,17.5,16.0,15.43,7.09
2016,11,26,17,0,0.0,9.0,0.8,17.0,9.0,8.67,1.02
2016,11,26,17,15,0.0,4.5,0.85,16.5,4.5,4.33,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.5,3.3,13.0,6.5,6.39,0.0
2016,11,27,7,30,0.0,13.0,3.5,13.0,13.0,12.54,0.0
2016,11,27,7,45,0.0,30.5,3.75,13.5,30.5,28.97,18.66
2016,11,27,8,0,0.0,48.0,4.0,14.0,48.0,44.81,33.61
2016,11,27,8,15,2.0,67.5,4.3,14.5,68.0,62.05,49.32
2016,11,27,8,30,4.0,87.0,4.6,15.0,88.0,79.86,61.99
2016,11,27,8,45,9.5,104.5,4.9,16.0,107.5,97.12,76.09
2016,11,27,9,0,15.0,122.0,5.2,17.0,127.0,114.99,90.39
2016,11,27,9,15,7.5,87.0,5.4,17.5,89.5,84.71,65.24
2016,11,27,9,30,0.0,52.0,5.6,18.0,52.0,50.24,36.55
2016,11,27,9,45,0.0,49.0,5.85,18.5,49.0,47.34,33.97
2016,11,27,10,0,0.0,46.0,6.1,19.0,46.0,44.44,31.4
2016,11,27,10,15,0.0,49.5,6.2,19.5,49.5,47.83,34.07
2016,11,27,10,30,0.0,53.0,6.3,20.0,53.0,51.23,36.71
2016,11,27,10,45,0.0,66.5,6.45,20.5,66.5,64.3,47.28
2016,11,27,11,0,0.0,80.0,6.6,21.0,80.0,77.39,57.77
2016,11,27,11,15,0.0,82.5,6.65,21.0,82.5,79.82,59.66
2016,11,27,11,30,0.0,85.0,6.7,21.0,85.0,82.24,61.57
2016,11,27,11,45,0.0,104.0,6.75,21.5,104.0,100.61,76.25
2016,11,27,12,0,0.0,123.0,6.8,22.0,123.0,118.99,90.83
2016,11,27,12,15,0.0,123.0,6.8,22.0,123.0,119.05,90.85
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,119.12,90.9
2016,11,27,12,45,10.5,176.5,6.8,22.5,183.0,177.89,137.86
2016,11,27,13,0,21.0,230.0,6.8,23.0,243.0,237.59,184.94
2016,11,27,13,15,70.5,251.0,6.75,23.0,292.5,294.33,230.56
2016,11,27,13,30,120.0,272.0,6.7,23.0,342.0,353.16,277.45
2016,11,27,13,45,62.0,224.0,6.65,23.5,260.5,264.02,206.64
2016,11,27,14,0,4.0,176.0,6.6,24.0,179.0,175.22,135.36
2016,11,27,14,15,41.5,196.0,6.5,24.0,217.0,223.95,175.1
2016,11,27,14,30,79.0,216.0,6.4,24.0,255.0,269.24,211.74
2016,11,27,14,45,39.5,178.0,6.3,24.0,197.5,205.45,160.89
2016,11,27,15,0,0.0,140.0,6.2,24.0,140.0,138.56,107.04
2016,11,27,15,15,0.0,125.5,6.0,23.5,125.5,124.34,96.05
2016,11,27,15,30,0.0,111.0,5.8,23.0,111.0,110.08,84.84
2016,11,27,15,45,0.0,95.5,5.6,23.0,95.5,94.71,72.41
2016,11,27,16,0,0.0,80.0,5.4,23.0,80.0,79.29,59.77
2016,11,27,16,15,0.0,64.0,5.05,22.5,64.0,63.25,46.55
2016,11,27,16,30,0.0,48.0,4.7,22.0,48.0,47.07,33.01
2016,11,27,16,45,0.0,33.0,4.4,21.5,33.0,31.87,20.15
2016,11,27,17,0,0.0,18.0,4.1,21.0,18.0,17.37,7.43
2016,11,27,17,15,0.0,9.0,4.0,20.5,9.0,8.68,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,91.0,10.5,5.1,18.0,15.5,10.32,0.0
2016,11,28,7,30,182.0,21.0,5.1,18.0,31.0,17.13,0.0
2016,11,28,7,45,320.5,32.5,5.1,18.5,72.0,25.45,15.16
2016,11,28,8,0,459.0,44.0,5.1,19.0,113.0,33.27,22.95
2016,11,28,8,15,536.5,51.5,5.2,19.5,160.5,37.02,26.6
2016,11,28,8,30,614.0,59.0,5.3,20.0,208.0,60.96,32.96
2016,11,28,8,45,673.0,62.5,5.45,20.5,256.5,101.48,53.13
2016,11,28,9,0,732.0,66.0,5.6,21.0,305.0,149.95,86.91
2016,11,28,9,15,765.5,69.5,5.85,21.0,350.0,195.66,124.07
2016,11,28,9,30,799.0,73.0,6.1,21.0,395.0,243.43,165.31
2016,11,28,9,45,599.0,125.5,6.35,21.5,380.0,272.49,198.81
2016,11,28,10,0,399.0,178.0,6.6,22.0,365.0,284.27,215.71
2016,11,28,10,15,644.5,129.0,6.7,22.0,455.5,345.71,262.9
2016,11,28,10,30,890.0,80.0,6.8,22.0,546.0,426.94,327.5
2016,11,28,10,45,907.5,79.5,6.95,22.0,574.5,467.25,362.68
2016,11,28,11,0,925.0,79.0,7.1,22.0,603.0,506.35,396.4
2016,11,28,11,15,669.5,160.0,6.95,22.0,546.0,485.21,381.6
2016,11,28,11,30,414.0,241.0,6.8,22.0,489.0,448.08,352.47
2016,11,28,11,45,684.0,159.5,6.65,22.5,575.5,532.5,420.16
2016,11,28,12,0,954.0,78.0,6.5,23.0,662.0,623.3,491.93
2016,11,28,12,15,954.5,78.0,6.45,23.0,663.5,642.3,507.27
2016,11,28,12,30,955.0,78.0,6.4,23.0,665.0,658.18,520.22
2016,11,28,12,45,952.5,77.5,6.35,23.0,658.0,668.52,528.83
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,675.57,534.82
2016,11,28,13,15,944.5,76.5,6.25,23.0,635.5,677.43,536.81
2016,11,28,13,30,939.0,76.0,6.2,23.0,620.0,675.98,536.22
2016,11,28,13,45,928.0,75.5,6.2,23.0,596.0,667.82,530.62
2016,11,28,14,0,917.0,75.0,6.2,23.0,572.0,656.53,522.55
2016,11,28,14,15,904.0,73.5,6.05,22.5,541.0,639.94,510.96
2016,11,28,14,30,891.0,72.0,5.9,22.0,510.0,620.53,497.01
2016,11,28,14,45,871.5,70.0,5.75,22.0,472.5,594.13,476.46
2016,11,28,15,0,852.0,68.0,5.6,22.0,435.0,568.2,455.87
2016,11,28,15,15,826.0,65.5,5.2,21.5,392.0,533.58,428.49
2016,11,28,15,30,800.0,63.0,4.8,21.0,349.0,497.55,399.39
2016,11,28,15,45,761.0,59.0,4.4,21.0,302.0,452.32,361.62
2016,11,28,16,0,722.0,55.0,4.0,21.0,255.0,407.1,323.18
2016,11,28,16,15,660.5,50.0,3.45,20.0,206.0,351.49,276.62
2016,11,28,16,30,599.0,45.0,2.9,19.0,157.0,298.22,230.5
2016,11,28,16,45,493.0,36.5,2.4,18.0,110.5,231.64,173.18
2016,11,28,17,0,387.0,28.0,1.9,17.0,64.0,169.96,114.47
2016,11,28,17,15,193.5,14.0,1.8,16.0,32.0,76.6,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
